Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,6,45,0.0,0.0,1.9,6.75,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,22,7,15,56.5,7.0,1.8,7.05,8.5,0.0,0.0
2018,1,22,7,30,113.0,14.0,1.9,7.4,17.0,73.32,0.0
2018,1,22,7,45,210.5,23.5,2.0,7.75,42.5,174.94,104.64
2018,1,22,8,0,308.0,33.0,2.1,8.1,68.0,254.13,206.64
2018,1,22,8,15,431.0,41.0,2.1,8.35,113.0,341.84,285.91
2018,1,22,8,30,554.0,49.0,2.1,8.6,158.0,432.81,364.06
2018,1,22,8,45,323.5,54.0,2.15,8.9,121.5,290.47,247.11
2018,1,22,9,0,93.0,59.0,2.2,9.2,85.0,124.89,104.6
2018,1,22,9,15,46.5,76.0,2.2,9.45,89.0,104.19,85.93
2018,1,22,9,30,0.0,93.0,2.2,9.7,93.0,85.2,68.25
2018,1,22,9,45,0.0,101.0,2.2,9.95,101.0,92.2,74.09
2018,1,22,10,0,0.0,109.0,2.2,10.2,109.0,99.24,79.86
2018,1,22,10,15,36.0,138.5,2.25,10.4,155.0,157.85,129.97
2018,1,22,10,30,72.0,168.0,2.3,10.6,201.0,209.24,172.91
2018,1,22,10,45,89.0,182.0,2.35,10.8,224.5,230.71,190.2
2018,1,22,11,0,106.0,196.0,2.4,11.0,248.0,259.29,213.12
2018,1,22,11,15,76.0,174.0,2.35,11.1,212.0,207.07,169.4
2018,1,22,11,30,46.0,152.0,2.3,11.2,176.0,165.81,134.75
2018,1,22,11,45,84.0,185.0,2.3,11.3,229.5,214.12,174.54
2018,1,22,12,0,122.0,218.0,2.3,11.4,283.0,263.59,214.17
2018,1,22,12,15,101.0,213.5,2.2,11.45,267.5,242.23,196.0
2018,1,22,12,30,80.0,209.0,2.1,11.5,252.0,219.54,177.13
2018,1,22,12,45,60.5,209.5,2.05,11.5,242.0,206.93,166.67
2018,1,22,13,0,41.0,210.0,2.0,11.5,232.0,195.59,157.45
2018,1,22,13,15,22.5,176.5,1.85,11.45,188.5,159.59,128.17
2018,1,22,13,30,4.0,143.0,1.7,11.4,145.0,125.26,100.35
2018,1,22,13,45,2.0,120.0,1.6,11.3,121.0,105.07,83.73
2018,1,22,14,0,0.0,97.0,1.5,11.2,97.0,85.21,67.25
2018,1,22,14,15,29.0,100.5,1.4,11.05,112.5,89.17,69.51
2018,1,22,14,30,58.0,104.0,1.3,10.9,128.0,91.14,70.71
2018,1,22,14,45,130.5,106.0,1.2,10.7,155.0,84.35,70.24
2018,1,22,15,0,203.0,108.0,1.1,10.5,182.0,80.15,66.68
2018,1,22,15,15,369.0,93.5,1.1,10.5,210.0,66.53,54.6
2018,1,22,15,30,535.0,79.0,1.1,10.5,238.0,58.5,47.44
2018,1,22,15,45,496.0,71.0,0.9,9.7,201.0,53.63,43.18
2018,1,22,16,0,457.0,63.0,0.7,8.9,164.0,48.67,38.68
2018,1,22,16,15,245.5,52.0,0.75,8.45,105.0,39.25,29.93
2018,1,22,16,30,34.0,41.0,0.8,8.0,46.0,35.02,25.65
2018,1,22,16,45,25.0,27.0,0.85,7.5,30.0,23.47,14.24
2018,1,22,17,0,16.0,13.0,0.9,7.0,14.0,11.36,0.0
2018,1,22,17,15,8.0,6.5,0.95,6.8,7.0,5.91,0.0
2018,1,22,17,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.45,3.3,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,0.95,3.45,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,0.85,3.3,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,0.9,2.55,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,0.85,2.3,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,0.75,2.3,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.65,2.55,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.65,2.7,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,1,23,7,15,28.0,5.5,0.9,3.15,6.5,0.0,0.0
2018,1,23,7,30,56.0,11.0,0.9,3.3,13.0,40.17,0.0
2018,1,23,7,45,125.5,25.0,0.95,3.5,37.0,129.46,80.96
2018,1,23,8,0,195.0,39.0,1.0,3.7,61.0,194.77,160.04
2018,1,23,8,15,265.0,54.0,0.95,4.05,98.5,256.4,216.67
2018,1,23,8,30,335.0,69.0,0.9,4.4,136.0,319.64,271.94
2018,1,23,8,45,478.5,69.5,0.9,4.7,189.5,415.78,353.03
2018,1,23,9,0,622.0,70.0,0.9,5.0,243.0,512.21,430.82
2018,1,23,9,15,532.5,91.0,0.95,5.65,254.5,479.19,402.09
2018,1,23,9,30,443.0,112.0,1.0,6.3,266.0,438.84,368.16
2018,1,23,9,45,634.5,92.5,1.0,6.9,338.0,544.37,451.99
2018,1,23,10,0,826.0,73.0,1.0,7.5,410.0,638.57,522.37
2018,1,23,10,15,843.5,74.5,1.05,7.95,440.5,642.89,522.75
2018,1,23,10,30,861.0,76.0,1.1,8.4,471.0,643.85,521.49
2018,1,23,10,45,719.0,112.5,1.2,8.85,453.5,582.26,471.92
2018,1,23,11,0,577.0,149.0,1.3,9.3,436.0,512.86,416.55
2018,1,23,11,15,622.0,143.5,1.25,9.6,462.0,521.85,421.93
2018,1,23,11,30,667.0,138.0,1.2,9.9,488.0,522.22,419.73
2018,1,23,11,45,788.5,109.0,1.2,10.2,529.5,535.31,427.5
2018,1,23,12,0,910.0,80.0,1.2,10.5,571.0,539.35,427.2
2018,1,23,12,15,912.0,79.5,1.1,10.65,572.5,507.55,398.58
2018,1,23,12,30,914.0,79.0,1.0,10.8,574.0,473.18,367.7
2018,1,23,12,45,913.5,77.5,0.9,10.95,567.5,434.44,332.86
2018,1,23,13,0,913.0,76.0,0.8,11.1,561.0,393.62,295.7
2018,1,23,13,15,890.0,79.0,0.75,11.15,541.5,347.9,254.92
2018,1,23,13,30,867.0,82.0,0.7,11.2,522.0,298.75,211.21
2018,1,23,13,45,799.5,93.0,0.65,11.25,486.0,250.24,170.03
2018,1,23,14,0,732.0,104.0,0.6,11.3,450.0,201.73,130.68
2018,1,23,14,15,740.5,93.0,0.6,11.25,425.5,153.75,91.73
2018,1,23,14,30,749.0,82.0,0.6,11.2,401.0,109.43,62.34
2018,1,23,14,45,784.0,72.5,0.55,11.1,382.5,60.39,48.72
2018,1,23,15,0,819.0,63.0,0.5,11.0,364.0,49.23,38.94
2018,1,23,15,15,762.5,61.0,0.5,11.0,317.5,48.24,38.13
2018,1,23,15,30,706.0,59.0,0.5,11.0,271.0,47.37,37.39
2018,1,23,15,45,611.5,59.0,0.45,10.45,223.0,44.09,34.49
2018,1,23,16,0,517.0,59.0,0.4,9.9,175.0,45.27,35.52
2018,1,23,16,15,423.0,51.5,0.35,9.6,133.0,40.31,30.8
2018,1,23,16,30,329.0,44.0,0.3,9.3,91.0,35.34,25.9
2018,1,23,16,45,274.5,33.0,0.25,9.05,62.5,27.11,17.46
2018,1,23,17,0,220.0,22.0,0.2,8.8,34.0,18.53,0.0
2018,1,23,17,15,110.0,11.0,0.25,8.6,17.0,10.01,0.0
2018,1,23,17,30,0.0,0.0,0.3,8.4,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.35,8.15,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.5,7.55,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.85,5.6,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.75,5.4,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.7,5.35,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.65,5.25,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.6,4.75,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.75,4.1,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,0.95,3.1,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.05,2.85,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.15,2.15,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.15,1.7,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.05,1.95,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.0,2.05,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.0,2.25,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,1,24,7,15,0.0,4.0,1.05,3.15,4.0,0.0,0.0
2018,1,24,7,30,0.0,8.0,1.1,3.6,8.0,7.28,0.0
2018,1,24,7,45,0.0,20.5,1.15,4.05,20.5,18.48,7.09
2018,1,24,8,0,0.0,33.0,1.2,4.5,33.0,31.2,20.95
2018,1,24,8,15,0.0,48.5,1.4,4.95,48.5,47.06,35.39
2018,1,24,8,30,0.0,64.0,1.6,5.4,64.0,62.25,49.05
2018,1,24,8,45,2.0,77.5,1.75,5.8,78.0,75.94,61.26
2018,1,24,9,0,4.0,91.0,1.9,6.2,92.0,89.62,73.24
2018,1,24,9,15,31.5,116.5,2.0,6.5,127.5,142.68,119.68
2018,1,24,9,30,59.0,142.0,2.1,6.8,163.0,187.75,158.34
2018,1,24,9,45,75.5,152.0,2.15,7.1,181.5,205.82,173.4
2018,1,24,10,0,92.0,162.0,2.2,7.4,200.0,223.82,188.23
2018,1,24,10,15,102.0,172.5,2.35,7.85,217.5,247.98,207.75
2018,1,24,10,30,112.0,183.0,2.5,8.3,235.0,260.86,217.73
2018,1,24,10,45,135.5,204.0,2.65,8.7,270.0,292.44,243.17
2018,1,24,11,0,159.0,225.0,2.8,9.1,305.0,321.97,266.48
2018,1,24,11,15,130.5,231.0,3.0,9.4,298.0,303.72,250.35
2018,1,24,11,30,102.0,237.0,3.2,9.7,291.0,279.5,229.65
2018,1,24,11,45,72.5,230.0,3.4,10.05,268.5,251.09,205.61
2018,1,24,12,0,43.0,223.0,3.6,10.4,246.0,224.71,183.35
2018,1,24,12,15,35.5,218.0,3.75,10.45,237.0,212.62,173.23
2018,1,24,12,30,28.0,213.0,3.9,10.5,228.0,201.21,163.7
2018,1,24,12,45,30.0,212.5,4.05,10.6,228.5,198.05,160.94
2018,1,24,13,0,32.0,212.0,4.2,10.7,229.0,194.56,157.89
2018,1,24,13,15,21.5,190.0,4.15,10.5,201.5,170.72,138.36
2018,1,24,13,30,11.0,168.0,4.1,10.3,174.0,147.8,119.66
2018,1,24,13,45,8.5,156.5,4.1,10.1,161.0,136.39,110.37
2018,1,24,14,0,6.0,145.0,4.1,9.9,148.0,125.35,101.39
2018,1,24,14,15,3.0,121.5,3.95,9.65,123.0,105.15,84.65
2018,1,24,14,30,0.0,98.0,3.8,9.4,98.0,85.38,68.15
2018,1,24,14,45,22.0,96.0,3.6,9.15,104.0,80.9,67.6
2018,1,24,15,0,44.0,94.0,3.4,8.9,110.0,78.85,65.95
2018,1,24,15,15,48.5,85.0,3.4,8.9,101.0,71.78,59.69
2018,1,24,15,30,53.0,76.0,3.4,8.9,92.0,64.6,53.25
2018,1,24,15,45,60.0,63.0,3.3,8.5,78.5,51.96,41.84
2018,1,24,16,0,67.0,50.0,3.2,8.1,65.0,41.97,32.7
2018,1,24,16,15,55.5,40.5,3.35,7.85,51.0,34.34,25.57
2018,1,24,16,30,44.0,31.0,3.5,7.6,37.0,26.57,18.19
2018,1,24,16,45,30.0,21.5,3.65,7.35,25.0,18.66,10.42
2018,1,24,17,0,16.0,12.0,3.8,7.1,13.0,10.6,0.0
2018,1,24,17,15,8.0,6.0,3.8,6.7,6.5,5.46,0.0
2018,1,24,17,30,0.0,0.0,3.8,6.3,0.0,0.0,0.0
2018,1,24,17,45,0.0,0.0,3.75,5.95,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,3.7,5.6,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.35,5.3,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.65,4.65,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.3,3.95,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.35,3.7,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.45,3.55,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.4,3.35,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.15,3.05,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.4,3.7,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.25,3.7,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.85,3.65,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.55,3.35,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.45,3.25,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.35,2.95,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.25,2.65,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.15,2.9,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,1,25,7,15,16.0,6.0,1.2,3.5,6.5,0.0,0.0
2018,1,25,7,30,32.0,12.0,1.3,4.0,13.0,28.31,0.0
2018,1,25,7,45,121.0,28.5,1.35,4.45,41.5,123.62,82.9
2018,1,25,8,0,210.0,45.0,1.4,4.9,70.0,213.54,176.04
2018,1,25,8,15,293.0,55.5,1.65,5.2,106.5,276.89,234.49
2018,1,25,8,30,376.0,66.0,1.9,5.5,143.0,343.19,293.36
2018,1,25,8,45,401.5,79.0,2.1,5.8,178.0,377.31,323.26
2018,1,25,9,0,427.0,92.0,2.3,6.1,213.0,410.4,351.26
2018,1,25,9,15,591.5,82.0,2.4,6.4,276.0,511.92,435.48
2018,1,25,9,30,756.0,72.0,2.5,6.7,339.0,604.72,509.77
2018,1,25,9,45,795.5,71.0,2.6,7.0,377.5,627.3,526.0
2018,1,25,10,0,835.0,70.0,2.7,7.3,416.0,646.64,539.8
2018,1,25,10,15,851.0,72.0,2.8,7.55,446.5,650.71,541.31
2018,1,25,10,30,867.0,74.0,2.9,7.8,477.0,651.42,540.13
2018,1,25,10,45,678.0,105.5,2.95,8.1,430.5,554.25,460.32
2018,1,25,11,0,489.0,137.0,3.0,8.4,384.0,451.06,375.32
2018,1,25,11,15,357.0,163.5,3.05,8.55,347.0,386.28,320.82
2018,1,25,11,30,225.0,190.0,3.1,8.7,310.0,316.88,262.23
2018,1,25,11,45,180.5,199.0,3.15,8.85,296.0,285.68,235.66
2018,1,25,12,0,136.0,208.0,3.2,9.0,282.0,262.92,215.98
2018,1,25,12,15,402.0,173.0,3.25,9.05,393.5,357.26,291.99
2018,1,25,12,30,668.0,138.0,3.3,9.1,505.0,425.53,342.55
2018,1,25,12,45,687.5,132.5,3.4,9.15,506.5,398.19,316.58
2018,1,25,13,0,707.0,127.0,3.5,9.2,508.0,367.84,287.77
2018,1,25,13,15,462.0,153.5,3.5,9.1,400.0,277.04,215.56
2018,1,25,13,30,217.0,180.0,3.5,9.0,292.0,208.2,163.72
2018,1,25,13,45,129.5,177.5,3.55,8.9,243.5,175.29,138.59
2018,1,25,14,0,42.0,175.0,3.6,8.8,195.0,151.54,122.19
2018,1,25,14,15,23.5,123.5,3.45,8.6,134.5,106.79,85.38
2018,1,25,14,30,5.0,72.0,3.3,8.4,74.0,64.03,49.81
2018,1,25,14,45,163.0,95.5,3.15,8.2,157.0,73.5,56.68
2018,1,25,15,0,321.0,119.0,3.0,8.0,240.0,82.48,69.45
2018,1,25,15,15,471.0,98.0,3.0,8.0,254.5,69.97,58.24
2018,1,25,15,30,621.0,77.0,3.0,8.0,269.0,56.73,46.28
2018,1,25,15,45,608.0,69.0,2.4,7.3,234.0,51.92,42.03
2018,1,25,16,0,595.0,61.0,1.8,6.6,199.0,46.96,37.5
2018,1,25,16,15,523.5,53.5,1.7,6.1,156.5,42.07,32.85
2018,1,25,16,30,452.0,46.0,1.6,5.6,114.0,37.14,27.97
2018,1,25,16,45,335.0,36.5,1.5,5.05,77.5,30.2,20.76
2018,1,25,17,0,218.0,27.0,1.4,4.5,41.0,21.42,5.47
2018,1,25,17,15,113.5,14.5,1.4,4.4,21.5,13.19,0.0
2018,1,25,17,30,9.0,2.0,1.4,4.3,2.0,0.0,0.0
2018,1,25,17,45,4.5,1.0,1.4,4.15,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.35,3.9,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.25,3.1,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.15,2.45,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.15,1.95,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.05,1.6,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.95,1.75,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,1,26,7,15,82.5,8.5,0.95,2.3,11.5,0.0,0.0
2018,1,26,7,30,165.0,17.0,1.0,2.8,23.0,105.57,0.0
2018,1,26,7,45,300.0,27.0,1.05,3.25,56.5,235.99,166.88
2018,1,26,8,0,435.0,37.0,1.1,3.7,90.0,337.73,279.42
2018,1,26,8,15,526.0,43.0,1.1,3.95,133.5,407.84,343.33
2018,1,26,8,30,617.0,49.0,1.1,4.2,177.0,479.3,404.68
2018,1,26,8,45,675.0,53.5,1.15,4.5,222.0,523.67,442.08
2018,1,26,9,0,733.0,58.0,1.2,4.8,267.0,572.32,481.1
2018,1,26,9,15,768.5,60.5,1.2,5.3,308.0,601.84,502.93
2018,1,26,9,30,804.0,63.0,1.2,5.8,349.0,628.78,521.99
2018,1,26,9,45,829.0,65.0,1.25,6.25,386.0,645.24,532.94
2018,1,26,10,0,854.0,67.0,1.3,6.7,423.0,658.57,541.23
2018,1,26,10,15,869.5,68.0,1.35,7.05,453.0,656.54,538.02
2018,1,26,10,30,885.0,69.0,1.4,7.4,483.0,656.14,535.88
2018,1,26,10,45,896.5,69.5,1.4,7.75,507.0,649.26,528.26
2018,1,26,11,0,908.0,70.0,1.4,8.1,531.0,639.01,518.01
2018,1,26,11,15,779.0,101.0,1.4,8.3,505.5,577.32,467.85
2018,1,26,11,30,650.0,132.0,1.4,8.5,480.0,514.13,416.76
2018,1,26,11,45,750.0,111.0,1.35,8.65,519.0,525.27,423.7
2018,1,26,12,0,850.0,90.0,1.3,8.8,558.0,529.37,423.66
2018,1,26,12,15,887.5,81.5,1.3,8.85,571.0,507.61,403.45
2018,1,26,12,30,925.0,73.0,1.3,8.9,584.0,482.08,379.64
2018,1,26,12,45,921.5,73.0,1.3,8.9,577.5,443.2,344.97
2018,1,26,13,0,918.0,73.0,1.3,8.9,571.0,402.38,307.98
2018,1,26,13,15,861.5,84.5,1.3,8.75,542.5,350.28,262.63
2018,1,26,13,30,805.0,96.0,1.3,8.6,514.0,303.21,221.25
2018,1,26,13,45,843.0,83.5,1.25,8.45,505.5,260.1,179.97
2018,1,26,14,0,881.0,71.0,1.2,8.3,497.0,217.4,139.54
2018,1,26,14,15,819.5,77.5,1.15,8.1,456.0,163.23,96.93
2018,1,26,14,30,758.0,84.0,1.1,7.9,415.0,119.11,68.86
2018,1,26,14,45,673.5,90.5,1.0,7.7,368.0,73.97,50.3
2018,1,26,15,0,589.0,97.0,0.9,7.5,321.0,68.46,56.87
2018,1,26,15,15,459.0,104.0,0.9,7.5,267.5,73.99,61.99
2018,1,26,15,30,329.0,111.0,0.9,7.5,214.0,79.51,67.04
2018,1,26,15,45,291.5,98.5,0.8,6.75,180.0,74.65,62.8
2018,1,26,16,0,254.0,86.0,0.7,6.0,146.0,65.83,54.82
2018,1,26,16,15,220.5,70.5,0.75,5.65,115.0,54.7,44.46
2018,1,26,16,30,187.0,55.0,0.8,5.3,84.0,43.27,33.61
2018,1,26,16,45,145.0,39.5,0.85,4.95,57.5,31.52,22.11
2018,1,26,17,0,103.0,24.0,0.9,4.6,31.0,19.49,6.08
2018,1,26,17,15,63.0,13.5,0.95,4.4,16.5,12.28,0.0
2018,1,26,17,30,23.0,3.0,1.0,4.2,2.0,0.0,0.0
2018,1,26,17,45,11.5,1.5,1.0,4.0,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.0,3.65,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.05,3.3,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,0.85,3.1,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,0.75,2.7,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,0.65,2.8,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.6,2.95,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.55,2.95,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.5,2.9,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.5,2.85,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.5,2.8,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.55,2.75,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.6,2.65,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.65,2.55,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.7,2.45,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.7,2.35,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.7,2.25,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.75,2.05,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,1.75,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.75,1.35,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,1,27,7,15,58.5,8.0,0.7,2.15,10.0,0.0,0.0
2018,1,27,7,30,117.0,16.0,0.7,2.6,20.0,78.76,0.0
2018,1,27,7,45,136.0,30.0,0.7,3.1,41.5,148.5,106.27
2018,1,27,8,0,155.0,44.0,0.7,3.6,63.0,166.79,137.85
2018,1,27,8,15,224.0,58.5,0.7,4.15,98.5,239.95,203.08
2018,1,27,8,30,293.0,73.0,0.7,4.7,134.0,302.01,256.89
2018,1,27,8,45,521.5,62.0,0.75,5.3,200.5,441.57,373.7
2018,1,27,9,0,750.0,51.0,0.8,5.9,267.0,577.46,481.33
2018,1,27,9,15,774.5,54.5,1.0,6.65,306.0,601.04,498.49
2018,1,27,9,30,799.0,58.0,1.2,7.4,345.0,622.04,514.17
2018,1,27,9,45,827.5,59.0,1.45,8.2,382.5,634.54,523.33
2018,1,27,10,0,856.0,60.0,1.7,9.0,420.0,649.46,533.73
2018,1,27,10,15,870.0,61.0,1.8,9.3,449.5,651.6,533.87
2018,1,27,10,30,884.0,62.0,1.9,9.6,479.0,650.49,531.48
2018,1,27,10,45,893.5,63.5,2.05,9.95,503.0,643.74,524.81
2018,1,27,11,0,903.0,65.0,2.2,10.3,527.0,633.65,515.4
2018,1,27,11,15,909.0,66.0,2.3,10.5,543.5,617.54,501.19
2018,1,27,11,30,915.0,67.0,2.4,10.7,560.0,598.23,484.24
2018,1,27,11,45,918.0,67.5,2.5,10.95,569.0,573.59,462.72
2018,1,27,12,0,921.0,68.0,2.6,11.2,578.0,546.02,438.46
2018,1,27,12,15,921.0,68.0,2.65,11.35,579.5,513.68,409.92
2018,1,27,12,30,921.0,68.0,2.7,11.5,581.0,478.83,378.72
2018,1,27,12,45,874.0,81.0,2.75,11.65,563.5,434.69,339.91
2018,1,27,13,0,827.0,94.0,2.8,11.8,546.0,389.52,299.95
2018,1,27,13,15,699.0,126.0,2.8,11.85,501.5,334.77,254.02
2018,1,27,13,30,571.0,158.0,2.8,11.9,457.0,288.79,216.28
2018,1,27,13,45,619.0,137.0,2.85,11.9,449.5,252.8,181.81
2018,1,27,14,0,667.0,116.0,2.9,11.9,442.0,209.82,141.69
2018,1,27,14,15,758.0,90.5,2.85,11.8,441.0,168.78,103.26
2018,1,27,14,30,849.0,65.0,2.8,11.7,440.0,119.47,64.28
2018,1,27,14,45,835.0,63.0,2.75,11.55,408.0,64.42,37.51
2018,1,27,15,0,821.0,61.0,2.7,11.4,376.0,47.25,37.0
2018,1,27,15,15,793.5,58.5,2.7,11.4,337.0,45.96,35.93
2018,1,27,15,30,766.0,56.0,2.7,11.4,298.0,44.72,34.86
2018,1,27,15,45,684.5,56.0,2.05,10.3,249.5,45.42,35.67
2018,1,27,16,0,603.0,56.0,1.4,9.2,201.0,42.5,33.11
2018,1,27,16,15,519.5,49.5,1.4,8.45,156.5,38.27,29.17
2018,1,27,16,30,436.0,43.0,1.4,7.7,112.0,34.04,25.05
2018,1,27,16,45,325.5,34.0,1.35,6.9,76.0,27.48,18.5
2018,1,27,17,0,215.0,25.0,1.3,6.1,40.0,20.79,8.11
2018,1,27,17,15,119.5,14.0,1.35,5.95,21.0,12.73,0.0
2018,1,27,17,30,24.0,3.0,1.4,5.8,2.0,0.0,0.0
2018,1,27,17,45,12.0,1.5,1.4,5.6,1.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.55,4.05,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.6,3.35,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.6,3.05,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.55,2.75,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.45,2.25,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.35,1.7,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.25,1.45,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.15,1.55,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.15,1.8,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.25,2.2,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.5,2.45,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.95,2.6,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,2.2,2.7,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,2.25,2.65,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,2.3,2.6,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,2.4,2.6,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,2.5,2.6,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,2.5,2.6,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,2.5,2.6,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,2.45,2.6,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.4,2.6,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,2.35,2.65,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,1,28,7,15,102.5,9.0,2.2,2.9,13.0,8.19,0.0
2018,1,28,7,30,205.0,18.0,2.1,3.1,26.0,129.44,0.0
2018,1,28,7,45,347.0,27.0,2.05,3.35,62.0,267.76,199.4
2018,1,28,8,0,489.0,36.0,2.0,3.6,98.0,371.92,310.66
2018,1,28,8,15,574.5,41.5,2.0,3.95,142.5,433.1,367.9
2018,1,28,8,30,660.0,47.0,2.0,4.3,187.0,503.11,428.66
2018,1,28,8,45,709.5,51.0,2.0,4.65,231.5,547.83,466.22
2018,1,28,9,0,759.0,55.0,2.0,5.0,276.0,590.95,500.78
2018,1,28,9,15,794.5,57.0,2.1,5.65,318.0,620.24,523.01
2018,1,28,9,30,830.0,59.0,2.2,6.3,360.0,646.93,542.43
2018,1,28,9,45,856.5,60.0,2.35,7.0,397.5,658.17,549.41
2018,1,28,10,0,883.0,61.0,2.5,7.7,435.0,671.76,558.16
2018,1,28,10,15,898.5,62.5,2.55,8.3,466.5,675.35,558.35
2018,1,28,10,30,914.0,64.0,2.6,8.9,498.0,675.54,555.81
2018,1,28,10,45,925.0,64.5,2.65,9.55,522.5,668.18,547.31
2018,1,28,11,0,936.0,65.0,2.7,10.2,547.0,657.36,536.08
2018,1,28,11,15,942.5,66.0,2.75,10.55,564.5,640.9,520.93
2018,1,28,11,30,949.0,67.0,2.8,10.9,582.0,621.1,502.98
2018,1,28,11,45,953.0,67.0,2.85,11.3,591.5,595.56,480.24
2018,1,28,12,0,957.0,67.0,2.9,11.7,601.0,566.96,454.7
2018,1,28,12,15,957.5,67.5,2.9,11.95,603.0,534.17,425.48
2018,1,28,12,30,958.0,68.0,2.9,12.2,605.0,498.71,393.52
2018,1,28,12,45,956.5,68.0,2.9,12.4,599.0,459.43,357.92
2018,1,28,13,0,955.0,68.0,2.9,12.6,593.0,417.95,319.75
2018,1,28,13,15,950.0,67.5,2.9,12.65,579.0,372.86,278.17
2018,1,28,13,30,945.0,67.0,2.9,12.7,565.0,326.25,234.77
2018,1,28,13,45,937.0,65.5,2.85,12.75,543.0,276.77,189.07
2018,1,28,14,0,929.0,64.0,2.8,12.8,521.0,226.5,143.8
2018,1,28,14,15,915.5,63.5,2.7,12.65,492.5,175.72,101.53
2018,1,28,14,30,902.0,63.0,2.6,12.5,464.0,125.08,66.04
2018,1,28,14,45,884.0,61.0,2.55,12.35,429.5,73.54,42.66
2018,1,28,15,0,866.0,59.0,2.5,12.2,395.0,52.21,41.31
2018,1,28,15,15,836.0,57.0,2.5,12.2,354.0,44.94,34.89
2018,1,28,15,30,806.0,55.0,2.5,12.2,313.0,44.03,34.12
2018,1,28,15,45,674.0,52.0,1.85,10.85,247.0,41.82,32.34
2018,1,28,16,0,542.0,49.0,1.2,9.5,181.0,36.46,27.62
2018,1,28,16,15,470.0,43.0,1.2,8.8,141.0,32.55,23.98
2018,1,28,16,30,398.0,37.0,1.2,8.1,101.0,28.59,20.16
2018,1,28,16,45,318.5,30.0,1.15,7.35,70.5,23.72,15.27
2018,1,28,17,0,239.0,23.0,1.1,6.6,40.0,18.77,7.68
2018,1,28,17,15,132.5,13.0,1.1,6.45,21.0,11.82,0.0
2018,1,28,17,30,26.0,3.0,1.1,6.3,2.0,0.0,0.0
2018,1,28,17,45,13.0,1.5,1.1,6.15,1.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.45,2.65,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.55,2.7,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.7,2.95,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.05,3.4,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.2,3.6,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.3,3.7,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.4,3.75,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.45,3.9,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.4,4.05,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,1,29,7,15,1.0,3.5,2.4,4.35,3.5,3.18,0.0
2018,1,29,7,30,2.0,7.0,2.4,4.6,7.0,7.48,0.0
2018,1,29,7,45,1.0,14.0,2.4,4.9,14.0,12.89,4.39
2018,1,29,8,0,0.0,21.0,2.4,5.2,21.0,18.48,10.23
2018,1,29,8,15,0.0,29.0,2.45,5.6,29.0,25.54,16.7
2018,1,29,8,30,0.0,37.0,2.5,6.0,37.0,32.61,23.1
2018,1,29,8,45,0.0,50.5,2.55,6.45,50.5,44.58,33.7
2018,1,29,9,0,0.0,64.0,2.6,6.9,64.0,57.02,44.57
2018,1,29,9,15,1.5,88.0,2.7,7.5,88.5,81.74,65.99
2018,1,29,9,30,3.0,112.0,2.8,8.1,113.0,106.43,87.03
2018,1,29,9,45,1.5,119.0,2.85,8.7,119.5,111.04,90.52
2018,1,29,10,0,0.0,126.0,2.9,9.3,126.0,115.8,94.12
2018,1,29,10,15,8.5,148.5,2.95,9.9,152.5,142.8,116.75
2018,1,29,10,30,17.0,171.0,3.0,10.5,179.0,169.33,138.6
2018,1,29,10,45,57.5,201.0,3.05,11.05,230.5,232.02,190.67
2018,1,29,11,0,98.0,231.0,3.1,11.6,282.0,284.14,232.84
2018,1,29,11,15,81.0,232.0,3.0,11.85,275.0,269.33,219.62
2018,1,29,11,30,64.0,233.0,2.9,12.1,268.0,255.3,207.37
2018,1,29,11,45,57.5,231.0,2.8,12.4,263.0,245.06,198.42
2018,1,29,12,0,51.0,229.0,2.7,12.7,258.0,235.27,189.89
2018,1,29,12,15,102.5,240.5,2.55,12.5,298.5,266.27,214.81
2018,1,29,12,30,154.0,252.0,2.4,12.3,339.0,295.64,237.56
2018,1,29,12,45,111.5,240.5,2.25,12.05,303.0,258.1,207.0
2018,1,29,13,0,69.0,229.0,2.1,11.8,267.0,223.41,179.2
2018,1,29,13,15,59.0,224.5,2.05,11.6,256.5,210.55,168.81
2018,1,29,13,30,49.0,220.0,2.0,11.4,246.0,198.43,159.07
2018,1,29,13,45,72.5,215.0,1.9,11.15,252.0,194.58,155.03
2018,1,29,14,0,96.0,210.0,1.8,10.9,258.0,188.21,148.7
2018,1,29,14,15,211.0,194.0,1.95,10.9,291.0,180.18,137.1
2018,1,29,14,30,326.0,178.0,2.1,10.9,324.0,158.74,116.37
2018,1,29,14,45,225.0,168.0,2.25,10.9,265.5,126.59,98.31
2018,1,29,15,0,124.0,158.0,2.4,10.9,207.0,117.23,99.35
2018,1,29,15,15,161.0,142.0,2.4,10.9,198.5,106.96,90.46
2018,1,29,15,30,198.0,126.0,2.4,10.9,190.0,92.36,77.61
2018,1,29,15,45,160.5,111.5,1.85,10.1,158.5,85.92,72.12
2018,1,29,16,0,123.0,97.0,1.3,9.3,127.0,75.27,62.65
2018,1,29,16,15,98.0,79.0,1.25,8.65,100.0,62.17,50.74
2018,1,29,16,30,73.0,61.0,1.2,8.0,73.0,48.76,38.29
2018,1,29,16,45,53.5,44.0,1.15,7.35,51.5,35.73,25.92
2018,1,29,17,0,34.0,27.0,1.1,6.7,30.0,22.43,11.12
2018,1,29,17,15,27.0,15.0,1.1,6.5,16.5,13.64,0.0
2018,1,29,17,30,20.0,3.0,1.1,6.3,3.0,0.0,0.0
2018,1,29,17,45,10.0,1.5,1.1,6.1,1.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.05,4.95,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.95,5.05,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.85,5.2,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.75,5.4,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.65,5.2,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.55,5.35,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.55,5.25,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.7,4.95,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.85,4.7,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.05,4.2,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.95,3.9,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,1,30,7,15,43.5,8.0,1.1,4.45,10.0,30.43,0.0
2018,1,30,7,30,87.0,16.0,1.3,5.0,20.0,63.03,0.0
2018,1,30,7,45,153.5,30.5,1.45,5.6,47.0,163.23,123.48
2018,1,30,8,0,220.0,45.0,1.6,6.2,74.0,221.31,183.96
2018,1,30,8,15,205.5,63.0,1.6,6.7,98.5,223.32,188.79
2018,1,30,8,30,191.0,81.0,1.6,7.2,123.0,236.72,201.24
2018,1,30,8,45,257.0,93.5,1.6,7.65,162.5,293.74,250.48
2018,1,30,9,0,323.0,106.0,1.6,8.1,202.0,365.0,309.45
2018,1,30,9,15,331.0,121.5,1.65,8.75,232.0,374.1,315.78
2018,1,30,9,30,339.0,137.0,1.7,9.4,262.0,395.05,331.38
2018,1,30,9,45,358.0,149.5,1.7,10.05,293.0,418.27,348.39
2018,1,30,10,0,377.0,162.0,1.7,10.7,324.0,439.87,363.68
2018,1,30,10,15,421.5,165.0,1.7,11.2,358.5,477.95,392.01
2018,1,30,10,30,466.0,168.0,1.7,11.7,393.0,501.62,408.69
2018,1,30,10,45,526.0,160.5,1.7,12.15,426.0,521.48,422.63
2018,1,30,11,0,586.0,153.0,1.7,12.6,459.0,542.5,436.97
2018,1,30,11,15,619.0,148.0,1.7,13.0,480.5,541.12,433.88
2018,1,30,11,30,652.0,143.0,1.7,13.4,502.0,536.09,427.96
2018,1,30,11,45,661.0,144.0,1.65,13.75,513.0,519.8,412.93
2018,1,30,12,0,670.0,145.0,1.6,14.1,524.0,500.88,395.74
2018,1,30,12,15,767.0,118.0,1.6,14.3,553.0,496.11,389.44
2018,1,30,12,30,864.0,91.0,1.6,14.5,582.0,484.43,376.6
2018,1,30,12,45,860.0,91.0,1.6,14.75,575.5,446.4,343.15
2018,1,30,13,0,856.0,91.0,1.6,15.0,569.0,406.6,307.76
2018,1,30,13,15,871.0,85.5,1.6,15.05,561.5,366.6,271.27
2018,1,30,13,30,886.0,80.0,1.6,15.1,554.0,327.23,234.39
2018,1,30,13,45,891.5,75.0,1.65,15.15,536.0,280.42,191.61
2018,1,30,14,0,897.0,70.0,1.7,15.2,518.0,231.72,147.88
2018,1,30,14,15,867.0,70.5,1.7,15.05,484.0,180.7,106.32
2018,1,30,14,30,837.0,71.0,1.7,14.9,450.0,125.55,66.88
2018,1,30,14,45,842.5,66.0,1.65,14.8,423.0,75.13,41.05
2018,1,30,15,0,848.0,61.0,1.6,14.7,396.0,53.53,42.04
2018,1,30,15,15,829.0,58.0,1.6,14.7,358.5,45.49,35.01
2018,1,30,15,30,810.0,55.0,1.6,14.7,321.0,43.85,33.61
2018,1,30,15,45,694.5,59.5,1.25,13.5,265.5,48.09,37.61
2018,1,30,16,0,579.0,64.0,0.9,12.3,210.0,48.54,38.16
2018,1,30,16,15,464.5,58.0,0.9,11.8,160.5,44.89,34.77
2018,1,30,16,30,350.0,52.0,0.9,11.3,111.0,39.8,29.92
2018,1,30,16,45,377.5,39.5,0.85,10.85,85.0,32.19,22.56
2018,1,30,17,0,405.0,27.0,0.8,10.4,59.0,22.5,11.61
2018,1,30,17,15,234.0,17.0,0.8,10.3,32.5,15.46,0.0
2018,1,30,17,30,63.0,7.0,0.8,10.2,6.0,0.0,0.0
2018,1,30,17,45,31.5,3.5,0.85,10.1,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.25,3.25,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,31,7,15,128.0,9.5,1.4,4.15,15.5,77.12,0.0
2018,1,31,7,30,256.0,19.0,1.6,4.9,31.0,185.94,0.0
2018,1,31,7,45,409.0,26.5,1.75,5.7,70.5,300.41,232.81
2018,1,31,8,0,562.0,34.0,1.9,6.5,110.0,411.86,341.9
2018,1,31,8,15,635.5,38.5,1.85,6.9,155.0,474.4,398.25
2018,1,31,8,30,709.0,43.0,1.8,7.3,200.0,536.96,451.3
2018,1,31,8,45,754.0,46.5,1.7,7.7,245.0,579.05,485.09
2018,1,31,9,0,799.0,50.0,1.6,8.1,290.0,619.51,515.39
2018,1,31,9,15,828.0,52.5,1.7,8.65,332.0,639.98,530.0
2018,1,31,9,30,857.0,55.0,1.8,9.2,374.0,663.61,546.64
2018,1,31,9,45,780.5,75.5,1.85,9.75,388.0,639.45,525.81
2018,1,31,10,0,704.0,96.0,1.9,10.3,402.0,608.51,499.17
2018,1,31,10,15,695.0,106.5,2.05,10.7,426.0,605.97,495.86
2018,1,31,10,30,686.0,117.0,2.2,11.1,450.0,600.55,489.99
2018,1,31,10,45,813.5,91.0,2.3,11.5,505.0,639.79,519.63
2018,1,31,11,0,941.0,65.0,2.4,11.9,560.0,670.94,542.05
2018,1,31,11,15,946.5,65.5,2.4,12.25,576.5,653.31,525.72
2018,1,31,11,30,952.0,66.0,2.4,12.6,593.0,632.37,507.05
2018,1,31,11,45,954.5,66.5,2.4,12.95,602.5,606.49,484.36
2018,1,31,12,0,957.0,67.0,2.4,13.3,612.0,577.58,458.98
2018,1,31,12,15,955.0,68.0,2.5,13.6,613.0,544.01,429.97
2018,1,31,12,30,953.0,69.0,2.6,13.9,614.0,507.91,398.29
2018,1,31,12,45,872.5,89.0,2.65,14.15,584.0,452.92,351.85
2018,1,31,13,0,792.0,109.0,2.7,14.4,554.0,401.87,308.33
2018,1,31,13,15,751.0,116.0,2.65,14.55,530.0,353.61,266.27
2018,1,31,13,30,710.0,123.0,2.6,14.7,506.0,309.55,227.41
2018,1,31,13,45,744.5,108.5,2.6,14.8,496.5,268.22,188.52
2018,1,31,14,0,779.0,94.0,2.6,14.9,487.0,227.1,149.92
2018,1,31,14,15,776.5,87.5,2.45,14.8,461.0,179.1,109.26
2018,1,31,14,30,774.0,81.0,2.3,14.7,435.0,130.6,73.16
2018,1,31,14,45,776.5,73.0,2.15,14.55,405.5,80.79,45.83
2018,1,31,15,0,779.0,65.0,2.0,14.4,376.0,49.59,38.58
2018,1,31,15,15,765.5,61.5,2.0,14.4,342.0,47.72,37.03
2018,1,31,15,30,752.0,58.0,2.0,14.4,308.0,45.83,35.41
2018,1,31,15,45,633.0,63.5,1.55,13.0,254.0,46.64,36.38
2018,1,31,16,0,514.0,69.0,1.1,11.6,200.0,52.27,41.62
2018,1,31,16,15,443.0,61.0,1.15,11.05,158.5,47.23,36.99
2018,1,31,16,30,372.0,53.0,1.2,10.5,117.0,42.14,32.14
2018,1,31,16,45,313.0,41.0,1.25,9.9,83.5,33.25,23.65
2018,1,31,17,0,254.0,29.0,1.3,9.3,50.0,24.02,13.4
2018,1,31,17,15,154.0,17.0,1.3,9.15,27.5,15.46,0.0
2018,1,31,17,30,54.0,5.0,1.3,9.0,5.0,4.55,0.0
2018,1,31,17,45,27.0,2.5,1.35,8.85,2.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.95,6.15,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,1,7,15,51.0,9.0,1.2,5.1,11.5,35.61,0.0
2018,2,1,7,30,102.0,18.0,1.4,5.9,23.0,99.47,0.0
2018,2,1,7,45,161.0,33.0,1.6,6.65,50.5,171.87,133.14
2018,2,1,8,0,220.0,48.0,1.8,7.4,78.0,226.69,188.46
2018,2,1,8,15,276.0,61.5,1.8,7.95,113.5,279.88,236.43
2018,2,1,8,30,332.0,75.0,1.8,8.5,149.0,334.44,283.67
2018,2,1,8,45,372.0,87.0,1.8,9.05,186.5,376.92,319.15
2018,2,1,9,0,412.0,99.0,1.8,9.6,224.0,418.93,352.95
2018,2,1,9,15,428.5,111.5,1.8,10.25,257.5,444.45,372.01
2018,2,1,9,30,445.0,124.0,1.8,10.9,291.0,468.24,389.14
2018,2,1,9,45,468.0,133.0,1.85,11.6,324.0,490.55,404.92
2018,2,1,10,0,491.0,142.0,1.9,12.3,357.0,510.82,418.72
2018,2,1,10,15,571.0,134.0,1.95,12.8,400.5,554.07,451.07
2018,2,1,10,30,651.0,126.0,2.0,13.3,444.0,589.5,476.66
2018,2,1,10,45,735.0,108.0,2.1,13.8,484.0,612.01,492.56
2018,2,1,11,0,819.0,90.0,2.2,14.3,524.0,628.1,503.32
2018,2,1,11,15,718.5,123.0,2.3,14.6,512.5,581.83,465.24
2018,2,1,11,30,618.0,156.0,2.4,14.9,501.0,533.79,426.14
2018,2,1,11,45,635.5,154.0,2.45,15.2,514.0,520.2,414.04
2018,2,1,12,0,653.0,152.0,2.5,15.5,527.0,503.63,399.09
2018,2,1,12,15,673.0,147.0,2.55,15.65,534.0,482.49,380.5
2018,2,1,12,30,693.0,142.0,2.6,15.8,541.0,458.22,358.93
2018,2,1,12,45,747.0,123.0,2.65,16.0,549.5,432.52,335.29
2018,2,1,13,0,801.0,104.0,2.7,16.2,558.0,403.66,307.97
2018,2,1,13,15,859.5,85.0,2.65,16.3,561.5,368.5,274.33
2018,2,1,13,30,918.0,66.0,2.6,16.4,565.0,330.79,237.32
2018,2,1,13,45,882.5,71.5,2.6,16.5,536.5,281.5,193.38
2018,2,1,14,0,847.0,77.0,2.6,16.6,508.0,228.87,147.78
2018,2,1,14,15,825.0,76.0,2.4,16.45,477.0,179.35,106.59
2018,2,1,14,30,803.0,75.0,2.2,16.3,446.0,131.07,71.42
2018,2,1,14,45,772.0,74.5,2.05,16.2,409.5,84.29,47.27
2018,2,1,15,0,741.0,74.0,1.9,16.1,373.0,56.23,44.13
2018,2,1,15,15,754.0,64.0,1.9,16.1,342.5,49.51,38.33
