Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,10,45,663.5,232.5,3.1,14.9,758.0,838.7,650.57
2018,4,4,11,0,650.0,247.0,3.1,15.2,774.0,821.16,635.97
2018,4,4,11,15,593.5,280.0,3.1,15.4,768.0,781.05,604.65
2018,4,4,11,30,537.0,313.0,3.1,15.6,762.0,743.44,575.14
2018,4,4,11,45,671.0,248.5,3.1,15.75,814.0,765.07,592.77
2018,4,4,12,0,805.0,184.0,3.1,15.9,866.0,773.43,599.94
2018,4,4,12,15,876.0,147.5,3.1,15.9,889.0,755.95,587.2
2018,4,4,12,30,947.0,111.0,3.1,15.9,912.0,730.18,568.07
2018,4,4,12,45,891.5,137.0,3.1,15.9,884.5,675.58,525.38
2018,4,4,13,0,836.0,163.0,3.1,15.9,857.0,623.45,484.05
2018,4,4,13,15,622.5,251.0,3.15,15.75,762.0,537.54,416.71
2018,4,4,13,30,409.0,339.0,3.2,15.6,667.0,471.06,364.45
2018,4,4,13,45,426.5,321.5,3.3,15.4,654.5,433.73,334.54
2018,4,4,14,0,444.0,304.0,3.4,15.2,642.0,398.04,304.76
2018,4,4,14,15,342.0,308.0,3.45,15.05,562.0,343.55,262.16
2018,4,4,14,30,240.0,312.0,3.5,14.9,482.0,294.04,224.6
2018,4,4,14,45,257.0,294.0,3.55,14.7,467.0,265.89,200.71
2018,4,4,15,0,274.0,276.0,3.6,14.5,452.0,236.2,175.96
2018,4,4,15,15,250.0,264.5,3.6,14.5,417.0,204.88,153.21
2018,4,4,15,30,226.0,253.0,3.6,14.5,382.0,186.18,143.7
2018,4,4,15,45,199.0,229.0,3.45,13.9,335.5,161.5,135.33
2018,4,4,16,0,172.0,205.0,3.3,13.3,289.0,147.12,123.7
2018,4,4,16,15,134.0,184.0,3.2,12.85,245.0,133.85,112.8
2018,4,4,16,30,96.0,163.0,3.1,12.4,201.0,125.5,106.05
2018,4,4,16,45,132.0,140.0,2.95,11.9,184.5,105.33,88.74
2018,4,4,17,0,168.0,117.0,2.8,11.4,168.0,89.91,75.33
2018,4,4,17,15,163.0,96.0,2.65,10.75,137.5,72.3,59.69
2018,4,4,17,30,158.0,75.0,2.5,10.1,107.0,57.67,46.38
2018,4,4,17,45,121.0,56.0,2.3,9.45,76.5,43.8,33.46
2018,4,4,18,0,84.0,37.0,2.1,8.8,46.0,29.49,19.61
2018,4,4,18,15,51.5,22.0,2.15,8.55,26.5,17.78,0.0
2018,4,4,18,30,19.0,7.0,2.2,8.3,7.0,6.37,0.0
2018,4,4,18,45,9.5,3.5,2.3,8.1,3.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.45,7.75,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.85,5.45,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.9,5.15,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.85,5.1,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.8,5.05,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.8,5.45,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,4,5,5,45,4.5,2.5,2.0,6.35,2.5,0.0,0.0
2018,4,5,6,0,9.0,5.0,2.1,6.8,5.0,9.94,0.0
2018,4,5,6,15,4.5,8.0,2.25,7.2,8.0,10.04,2.21
2018,4,5,6,30,0.0,11.0,2.4,7.6,11.0,9.65,2.61
2018,4,5,6,45,0.0,14.0,2.55,8.0,14.0,12.29,5.07
2018,4,5,7,0,0.0,17.0,2.7,8.4,17.0,14.94,7.46
2018,4,5,7,15,0.5,34.5,2.7,8.6,34.5,30.78,21.41
2018,4,5,7,30,1.0,52.0,2.7,8.8,52.0,46.71,35.28
2018,4,5,7,45,13.5,92.0,2.7,9.0,97.5,95.38,77.73
2018,4,5,8,0,26.0,132.0,2.7,9.2,143.0,158.33,131.37
2018,4,5,8,15,60.5,174.0,2.75,9.85,204.0,236.16,196.62
2018,4,5,8,30,95.0,216.0,2.8,10.5,265.0,314.45,260.23
2018,4,5,8,45,156.0,239.0,2.8,11.1,328.0,410.22,336.77
2018,4,5,9,0,217.0,262.0,2.8,11.7,391.0,489.42,398.03
2018,4,5,9,15,252.5,271.0,2.75,12.2,431.5,545.36,439.19
2018,4,5,9,30,288.0,280.0,2.7,12.7,472.0,583.12,466.16
2018,4,5,9,45,162.0,274.0,2.7,13.25,383.0,437.82,350.45
2018,4,5,10,0,36.0,268.0,2.7,13.8,294.0,295.75,235.08
2018,4,5,10,15,32.0,268.5,2.65,14.0,292.5,289.27,229.69
2018,4,5,10,30,28.0,269.0,2.6,14.2,291.0,282.99,224.06
2018,4,5,10,45,19.0,243.0,2.55,14.4,258.0,237.39,187.45
2018,4,5,11,0,10.0,217.0,2.5,14.6,225.0,204.26,160.68
2018,4,5,11,15,31.0,278.0,2.6,14.65,304.0,284.73,224.61
2018,4,5,11,30,52.0,339.0,2.7,14.7,383.0,355.47,279.37
2018,4,5,11,45,55.5,355.5,2.8,14.7,402.5,368.14,288.72
2018,4,5,12,0,59.0,372.0,2.9,14.7,422.0,379.78,297.51
2018,4,5,12,15,37.0,315.5,3.0,14.5,347.0,307.97,241.98
2018,4,5,12,30,15.0,259.0,3.1,14.3,272.0,238.53,187.62
2018,4,5,12,45,12.5,237.0,3.25,14.1,247.5,216.3,170.37
2018,4,5,13,0,10.0,215.0,3.4,13.9,223.0,194.56,153.27
2018,4,5,13,15,12.5,238.0,3.45,13.65,248.0,214.22,169.23
2018,4,5,13,30,15.0,261.0,3.5,13.4,273.0,232.95,184.35
2018,4,5,13,45,14.5,252.5,3.5,13.15,264.0,223.66,177.17
2018,4,5,14,0,14.0,244.0,3.5,12.9,255.0,214.46,170.12
2018,4,5,14,15,11.5,228.0,3.4,12.55,236.5,198.7,157.85
2018,4,5,14,30,9.0,212.0,3.3,12.2,218.0,183.36,145.92
2018,4,5,14,45,6.0,192.0,3.2,11.85,196.0,165.19,131.66
2018,4,5,15,0,3.0,172.0,3.1,11.5,174.0,147.53,117.75
2018,4,5,15,15,2.0,162.0,3.1,11.5,163.5,138.35,110.56
2018,4,5,15,30,1.0,152.0,3.1,11.5,153.0,129.3,103.44
2018,4,5,15,45,3.5,152.0,2.75,10.85,154.0,128.12,107.83
2018,4,5,16,0,6.0,152.0,2.4,10.2,155.0,127.13,107.56
2018,4,5,16,15,11.0,143.5,2.25,9.95,148.0,119.8,101.55
2018,4,5,16,30,16.0,135.0,2.1,9.7,141.0,112.3,95.35
2018,4,5,16,45,20.0,121.5,1.95,9.45,128.0,101.11,85.73
2018,4,5,17,0,24.0,108.0,1.8,9.2,115.0,86.76,73.1
2018,4,5,17,15,13.0,86.0,1.7,9.0,89.5,72.24,60.05
2018,4,5,17,30,2.0,64.0,1.6,8.8,64.0,54.5,43.8
2018,4,5,17,45,1.0,46.5,1.5,8.6,46.5,39.97,30.23
2018,4,5,18,0,0.0,29.0,1.4,8.4,29.0,25.33,16.23
2018,4,5,18,15,6.0,17.0,1.3,8.35,17.0,14.91,0.0
2018,4,5,18,30,12.0,5.0,1.2,8.3,5.0,4.55,0.0
2018,4,5,18,45,6.0,2.5,1.1,8.2,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,1.75,8.5,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,1.9,8.6,3.0,2.73,0.0
2018,4,6,6,15,0.0,4.5,2.1,8.7,4.5,3.94,0.0
2018,4,6,6,30,0.0,6.0,2.3,8.8,6.0,5.26,0.0
2018,4,6,6,45,0.0,7.5,2.5,8.95,7.5,6.58,0.07
2018,4,6,7,0,0.0,9.0,2.7,9.1,9.0,7.9,1.27
2018,4,6,7,15,0.0,12.0,2.85,9.3,12.0,10.54,3.6
2018,4,6,7,30,0.0,15.0,3.0,9.5,15.0,13.19,5.9
2018,4,6,7,45,0.0,26.5,3.2,9.75,26.5,23.34,14.71
2018,4,6,8,0,0.0,38.0,3.4,10.0,38.0,33.51,23.43
2018,4,6,8,15,0.0,45.0,3.4,10.35,45.0,39.72,28.64
2018,4,6,8,30,0.0,52.0,3.4,10.7,52.0,45.95,33.8
2018,4,6,8,45,0.0,71.5,3.45,11.05,71.5,63.28,48.35
2018,4,6,9,0,0.0,91.0,3.5,11.4,91.0,80.66,62.75
2018,4,6,9,15,0.0,88.5,3.5,11.75,88.5,78.46,60.63
2018,4,6,9,30,0.0,86.0,3.5,12.1,86.0,76.27,58.56
2018,4,6,9,45,0.0,79.0,3.55,12.45,79.0,70.06,53.18
2018,4,6,10,0,0.0,72.0,3.6,12.8,72.0,63.86,47.85
2018,4,6,10,15,0.0,84.5,3.6,13.0,84.5,75.03,56.98
2018,4,6,10,30,0.0,97.0,3.6,13.2,97.0,86.27,66.12
2018,4,6,10,45,1.0,114.5,3.55,13.35,115.5,103.0,79.77
2018,4,6,11,0,2.0,132.0,3.5,13.5,134.0,119.64,93.24
2018,4,6,11,15,6.0,174.5,3.55,13.55,179.5,161.29,127.05
2018,4,6,11,30,10.0,217.0,3.6,13.6,225.0,202.46,160.06
2018,4,6,11,45,11.5,230.5,3.6,13.7,240.0,214.83,169.73
2018,4,6,12,0,13.0,244.0,3.6,13.8,255.0,226.86,179.16
2018,4,6,12,15,13.5,250.0,3.6,13.85,261.5,231.17,182.48
2018,4,6,12,30,14.0,256.0,3.6,13.9,268.0,235.28,185.67
2018,4,6,12,45,12.0,233.5,3.6,13.9,243.5,212.99,167.95
2018,4,6,13,0,10.0,211.0,3.6,13.9,219.0,191.15,150.57
2018,4,6,13,15,6.5,180.0,3.6,13.9,185.0,161.64,126.93
2018,4,6,13,30,3.0,149.0,3.6,13.9,151.0,132.65,103.59
2018,4,6,13,45,5.0,163.5,3.6,13.9,167.0,145.43,114.09
2018,4,6,14,0,7.0,178.0,3.6,13.9,183.0,157.67,124.08
2018,4,6,14,15,7.0,181.5,3.5,13.85,186.5,159.57,125.75
2018,4,6,14,30,7.0,185.0,3.4,13.8,190.0,161.28,127.31
2018,4,6,14,45,8.5,182.0,3.3,13.75,187.5,157.88,124.71
2018,4,6,15,0,10.0,179.0,3.2,13.7,185.0,154.19,121.91
2018,4,6,15,15,9.0,171.5,3.2,13.7,177.0,146.46,115.98
2018,4,6,15,30,8.0,164.0,3.2,13.7,169.0,138.77,110.18
2018,4,6,15,45,31.5,174.5,2.85,13.55,190.5,136.75,114.15
2018,4,6,16,0,55.0,185.0,2.5,13.4,212.0,142.4,119.44
2018,4,6,16,15,66.0,160.5,2.45,13.25,189.5,125.86,105.54
2018,4,6,16,30,77.0,136.0,2.4,13.1,167.0,108.78,91.04
2018,4,6,16,45,39.5,91.0,2.35,13.0,107.0,76.4,62.75
2018,4,6,17,0,2.0,46.0,2.3,12.9,47.0,40.59,30.93
2018,4,6,17,15,2.5,39.5,2.15,12.75,40.5,34.83,25.78
2018,4,6,17,30,3.0,33.0,2.0,12.6,34.0,29.08,20.49
2018,4,6,17,45,1.5,24.0,1.8,12.4,24.5,21.13,13.12
2018,4,6,18,0,0.0,15.0,1.6,12.2,15.0,13.18,5.65
2018,4,6,18,15,0.0,8.0,1.65,12.15,8.0,7.02,0.0
2018,4,6,18,30,0.0,1.0,1.7,12.1,1.0,0.91,0.0
2018,4,6,18,45,0.0,0.5,1.75,12.05,0.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,4,7,5,45,1.0,5.5,3.4,10.25,5.5,5.0,0.0
2018,4,7,6,0,2.0,11.0,3.3,10.2,11.0,10.89,0.0
2018,4,7,6,15,7.0,25.5,3.4,10.3,26.5,27.91,16.81
2018,4,7,6,30,12.0,40.0,3.5,10.4,42.0,51.32,38.29
2018,4,7,6,45,17.0,60.0,3.6,10.5,63.5,78.43,62.43
2018,4,7,7,0,22.0,80.0,3.7,10.6,85.0,104.65,85.55
2018,4,7,7,15,53.0,104.5,3.8,10.8,121.5,157.35,131.7
2018,4,7,7,30,84.0,129.0,3.9,11.0,158.0,210.87,177.65
2018,4,7,7,45,100.5,155.5,4.05,11.15,195.5,270.98,227.54
2018,4,7,8,0,117.0,182.0,4.2,11.3,233.0,315.95,264.08
2018,4,7,8,15,142.5,205.0,4.2,11.55,274.5,363.94,302.55
2018,4,7,8,30,168.0,228.0,4.2,11.8,316.0,411.79,340.17
2018,4,7,8,45,201.0,247.0,4.2,12.05,362.0,461.24,378.66
2018,4,7,9,0,234.0,266.0,4.2,12.3,408.0,510.3,416.15
2018,4,7,9,15,247.5,284.5,4.2,12.6,443.5,557.05,450.32
2018,4,7,9,30,261.0,303.0,4.2,12.9,479.0,584.92,469.88
2018,4,7,9,45,282.0,316.0,4.15,13.25,515.5,612.05,488.8
2018,4,7,10,0,303.0,329.0,4.1,13.6,552.0,637.49,506.32
2018,4,7,10,15,384.5,319.0,4.2,13.8,613.5,691.78,547.81
2018,4,7,10,30,466.0,309.0,4.3,14.0,675.0,756.09,595.63
2018,4,7,10,45,510.0,301.5,4.35,14.2,712.5,772.63,607.22
2018,4,7,11,0,554.0,294.0,4.4,14.4,750.0,785.63,616.43
2018,4,7,11,15,672.5,241.5,4.5,14.45,804.5,816.69,641.45
2018,4,7,11,30,791.0,189.0,4.6,14.5,859.0,833.56,655.69
2018,4,7,11,45,849.0,163.0,4.7,14.55,887.0,825.29,649.81
2018,4,7,12,0,907.0,137.0,4.8,14.6,915.0,806.68,636.59
2018,4,7,12,15,894.0,145.0,4.85,14.6,911.0,767.97,607.08
2018,4,7,12,30,881.0,153.0,4.9,14.6,907.0,730.54,577.53
2018,4,7,12,45,860.5,163.5,4.95,14.6,893.5,685.5,541.71
2018,4,7,13,0,840.0,174.0,5.0,14.6,880.0,639.88,504.81
2018,4,7,13,15,811.5,182.0,5.05,14.5,852.5,587.76,462.44
2018,4,7,13,30,783.0,190.0,5.1,14.4,825.0,533.46,417.6
2018,4,7,13,45,759.0,191.5,5.15,14.35,792.0,479.56,372.12
2018,4,7,14,0,735.0,193.0,5.2,14.3,759.0,427.08,326.87
2018,4,7,14,15,779.5,170.0,5.2,14.05,748.5,380.24,284.08
2018,4,7,14,30,824.0,147.0,5.2,13.8,738.0,334.57,240.83
2018,4,7,14,45,813.5,142.5,5.2,13.6,700.0,280.15,192.21
2018,4,7,15,0,803.0,138.0,5.2,13.4,662.0,226.59,146.31
2018,4,7,15,15,783.5,134.5,5.2,13.4,617.5,165.84,99.74
2018,4,7,15,30,764.0,131.0,5.2,13.4,573.0,114.67,70.91
2018,4,7,15,45,741.5,125.0,5.1,12.8,524.5,79.78,64.95
2018,4,7,16,0,719.0,119.0,5.0,12.2,476.0,78.34,64.08
2018,4,7,16,15,689.0,112.5,4.8,11.8,425.0,76.36,62.65
2018,4,7,16,30,659.0,106.0,4.6,11.4,374.0,74.25,61.08
2018,4,7,16,45,614.5,98.5,4.45,11.05,321.0,71.12,58.55
2018,4,7,17,0,570.0,91.0,4.3,10.7,268.0,67.88,55.82
2018,4,7,17,15,502.0,81.5,3.9,10.1,216.0,62.67,51.22
2018,4,7,17,30,434.0,72.0,3.5,9.5,164.0,54.4,43.63
2018,4,7,17,45,333.5,59.0,3.1,8.95,118.0,45.26,34.96
2018,4,7,18,0,233.0,46.0,2.7,8.4,72.0,35.87,25.56
2018,4,7,18,15,131.0,28.0,2.55,8.05,41.0,22.15,5.3
2018,4,7,18,30,29.0,10.0,2.4,7.7,10.0,9.1,0.0
2018,4,7,18,45,14.5,5.0,2.2,7.35,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.95,6.25,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,4,8,5,45,46.0,10.0,1.55,5.1,12.5,35.26,0.0
2018,4,8,6,0,92.0,20.0,1.6,5.6,25.0,104.37,0.0
2018,4,8,6,15,226.5,35.5,1.95,6.2,65.0,232.29,186.31
2018,4,8,6,30,361.0,51.0,2.3,6.8,105.0,350.52,295.96
2018,4,8,6,45,456.5,59.5,2.6,7.35,155.5,444.22,378.75
2018,4,8,7,0,552.0,68.0,2.9,7.9,206.0,543.28,461.71
2018,4,8,7,15,610.0,74.5,3.0,8.25,260.0,614.19,518.16
2018,4,8,7,30,668.0,81.0,3.1,8.6,314.0,686.28,573.31
2018,4,8,7,45,708.5,86.0,3.2,8.95,368.0,742.24,614.13
2018,4,8,8,0,749.0,91.0,3.3,9.3,422.0,797.52,653.38
2018,4,8,8,15,776.5,94.5,3.25,9.7,473.0,833.04,676.04
2018,4,8,8,30,804.0,98.0,3.2,10.1,524.0,872.15,701.0
2018,4,8,8,45,823.5,101.5,3.2,10.5,571.5,901.46,718.74
2018,4,8,9,0,843.0,105.0,3.2,10.9,619.0,927.91,734.35
2018,4,8,9,15,861.0,106.0,3.15,11.3,662.0,946.92,744.25
2018,4,8,9,30,879.0,107.0,3.1,11.7,705.0,962.66,751.93
2018,4,8,9,45,893.5,107.5,3.05,12.1,742.5,962.05,748.28
2018,4,8,10,0,908.0,108.0,3.0,12.5,780.0,967.34,749.07
2018,4,8,10,15,914.5,110.5,3.0,12.8,810.0,963.87,744.58
2018,4,8,10,30,921.0,113.0,3.0,13.1,840.0,956.81,737.87
2018,4,8,10,45,926.0,114.5,3.0,13.4,862.5,943.82,727.26
2018,4,8,11,0,931.0,116.0,3.0,13.7,885.0,927.36,714.45
2018,4,8,11,15,934.0,117.0,3.0,13.9,900.0,905.3,698.17
2018,4,8,11,30,937.0,118.0,3.0,14.1,915.0,880.0,679.76
2018,4,8,11,45,937.5,119.0,3.0,14.35,921.5,849.61,657.72
2018,4,8,12,0,938.0,120.0,3.0,14.6,928.0,816.36,633.69
2018,4,8,12,15,938.0,119.5,3.0,14.75,926.5,778.73,606.34
2018,4,8,12,30,938.0,119.0,3.0,14.9,925.0,738.63,575.48
2018,4,8,12,45,936.5,117.5,3.0,15.05,915.0,694.46,541.03
2018,4,8,13,0,935.0,116.0,3.0,15.2,905.0,648.32,504.37
2018,4,8,13,15,930.5,115.5,2.95,15.3,887.0,599.6,464.77
2018,4,8,13,30,926.0,115.0,2.9,15.4,869.0,549.54,423.13
2018,4,8,13,45,919.5,113.5,2.9,15.45,843.5,496.68,378.48
2018,4,8,14,0,913.0,112.0,2.9,15.5,818.0,443.11,332.07
2018,4,8,14,15,904.0,110.5,2.85,15.45,785.5,388.22,283.63
2018,4,8,14,30,895.0,109.0,2.8,15.4,753.0,333.31,234.53
2018,4,8,14,45,881.0,106.5,2.75,15.4,713.0,276.78,184.56
2018,4,8,15,0,867.0,104.0,2.7,15.4,673.0,213.26,131.01
2018,4,8,15,15,850.5,101.5,2.7,15.4,628.5,158.18,89.37
2018,4,8,15,30,834.0,99.0,2.7,15.4,584.0,104.92,59.54
2018,4,8,15,45,810.0,96.0,2.65,15.1,534.5,67.5,53.63
2018,4,8,16,0,786.0,93.0,2.6,14.8,485.0,67.14,53.6
2018,4,8,16,15,752.0,89.5,2.45,14.35,432.5,66.32,53.17
2018,4,8,16,30,718.0,86.0,2.3,13.9,380.0,59.45,47.38
2018,4,8,16,45,671.5,81.5,2.15,13.5,326.5,57.95,46.28
2018,4,8,17,0,625.0,77.0,2.0,13.1,273.0,56.46,45.12
2018,4,8,17,15,556.0,69.5,1.9,12.25,220.0,52.4,41.62
2018,4,8,17,30,487.0,62.0,1.8,11.4,167.0,48.26,37.84
2018,4,8,17,45,381.5,52.0,1.7,10.55,120.5,41.66,31.6
2018,4,8,18,0,276.0,42.0,1.6,9.7,74.0,32.74,22.84
2018,4,8,18,15,160.0,26.0,1.65,9.25,42.5,20.52,5.96
2018,4,8,18,30,44.0,10.0,1.7,8.8,11.0,9.1,0.0
2018,4,8,18,45,22.0,5.0,1.7,8.4,5.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.35,5.2,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,9,5,45,10.0,9.5,1.2,5.45,10.0,14.36,0.0
2018,4,9,6,0,20.0,19.0,1.2,5.8,20.0,34.11,1.53
2018,4,9,6,15,62.0,37.5,1.55,6.5,46.0,100.39,78.69
2018,4,9,6,30,104.0,56.0,1.9,7.2,72.0,152.49,127.44
2018,4,9,6,45,136.0,76.0,2.2,7.85,105.5,201.93,171.94
2018,4,9,7,0,168.0,96.0,2.5,8.5,139.0,267.09,228.28
2018,4,9,7,15,207.5,116.0,2.55,9.0,181.0,325.7,277.78
2018,4,9,7,30,247.0,136.0,2.6,9.5,223.0,385.66,326.82
2018,4,9,7,45,249.0,159.0,2.6,10.0,258.5,418.53,351.47
2018,4,9,8,0,251.0,182.0,2.6,10.5,294.0,449.99,374.45
2018,4,9,8,15,248.0,203.0,2.55,11.05,324.5,473.03,389.99
2018,4,9,8,30,245.0,224.0,2.5,11.6,355.0,494.56,404.08
2018,4,9,8,45,237.0,251.0,2.5,12.15,386.5,499.54,405.37
2018,4,9,9,0,229.0,278.0,2.5,12.7,418.0,520.32,418.6
2018,4,9,9,15,350.5,265.5,2.45,13.3,497.0,632.27,503.56
2018,4,9,9,30,472.0,253.0,2.4,13.9,576.0,744.07,584.33
2018,4,9,9,45,629.5,208.0,2.4,14.5,662.5,842.38,654.51
2018,4,9,10,0,787.0,163.0,2.4,15.1,749.0,931.72,713.13
2018,4,9,10,15,825.5,153.5,2.35,15.55,789.0,938.94,714.32
2018,4,9,10,30,864.0,144.0,2.3,16.0,829.0,948.35,717.94
2018,4,9,10,45,850.5,154.5,2.25,16.45,844.5,927.92,701.49
2018,4,9,11,0,837.0,165.0,2.2,16.9,860.0,904.44,683.47
2018,4,9,11,15,874.5,148.5,2.15,17.2,885.5,894.83,675.42
2018,4,9,11,30,912.0,132.0,2.1,17.5,911.0,874.68,660.22
2018,4,9,11,45,894.5,143.0,2.05,17.85,911.5,839.66,634.98
2018,4,9,12,0,877.0,154.0,2.0,18.2,912.0,807.8,611.96
2018,4,9,12,15,881.5,150.5,1.95,18.4,911.5,771.13,584.7
2018,4,9,12,30,886.0,147.0,1.9,18.6,911.0,729.2,553.45
2018,4,9,12,45,897.0,138.0,1.9,18.85,904.5,688.47,522.76
2018,4,9,13,0,908.0,129.0,1.9,19.1,898.0,645.0,489.3
2018,4,9,13,15,892.5,134.0,1.8,19.3,877.0,595.75,450.14
2018,4,9,13,30,877.0,139.0,1.7,19.5,856.0,544.07,408.46
2018,4,9,13,45,737.0,198.0,1.6,19.65,788.0,477.93,356.1
2018,4,9,14,0,597.0,257.0,1.5,19.8,720.0,426.74,315.39
2018,4,9,14,15,592.0,244.5,1.35,19.9,688.0,378.29,275.25
2018,4,9,14,30,587.0,232.0,1.2,20.0,656.0,330.24,234.97
2018,4,9,14,45,552.0,228.5,1.05,20.15,610.5,282.26,195.93
2018,4,9,15,0,517.0,225.0,0.9,20.3,565.0,237.99,161.26
2018,4,9,15,15,448.0,223.0,0.9,20.3,504.0,194.84,132.04
2018,4,9,15,30,379.0,221.0,0.9,20.3,443.0,168.89,120.45
2018,4,9,15,45,435.0,191.5,0.5,20.25,425.5,121.96,98.06
2018,4,9,16,0,491.0,162.0,0.1,20.2,408.0,106.34,85.22
2018,4,9,16,15,481.0,145.0,0.2,19.75,365.0,97.51,78.37
2018,4,9,16,30,471.0,128.0,0.3,19.3,322.0,88.16,70.9
2018,4,9,16,45,410.5,111.0,0.45,18.85,263.5,77.93,62.51
2018,4,9,17,0,350.0,94.0,0.6,18.4,205.0,67.25,53.52
2018,4,9,17,15,352.0,80.0,0.75,17.45,174.0,58.59,46.16
2018,4,9,17,30,354.0,66.0,0.9,16.5,143.0,49.45,38.12
2018,4,9,17,45,191.0,49.5,1.0,15.55,89.5,37.42,27.27
2018,4,9,18,0,28.0,33.0,1.1,14.6,36.0,28.51,18.84
2018,4,9,18,15,21.0,20.5,1.2,14.05,22.0,17.86,5.3
2018,4,9,18,30,14.0,8.0,1.3,13.5,8.0,7.28,0.0
2018,4,9,18,45,7.0,4.0,1.4,12.95,4.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,10,5,45,1.0,2.5,2.2,8.75,2.5,2.85,0.0
2018,4,10,6,0,2.0,5.0,2.2,8.9,5.0,5.7,0.0
2018,4,10,6,15,1.0,10.0,2.35,9.3,10.0,9.43,2.2
2018,4,10,6,30,0.0,15.0,2.5,9.7,15.0,13.18,5.67
2018,4,10,6,45,0.0,27.5,2.65,10.1,27.5,24.21,15.38
2018,4,10,7,0,0.0,40.0,2.8,10.5,40.0,35.26,25.07
2018,4,10,7,15,53.5,86.5,2.85,10.8,105.5,132.42,110.66
2018,4,10,7,30,107.0,133.0,2.9,11.1,171.0,249.16,209.93
2018,4,10,7,45,144.0,161.0,2.95,11.4,221.0,314.77,263.82
2018,4,10,8,0,181.0,189.0,3.0,11.7,271.0,380.73,316.76
2018,4,10,8,15,194.5,211.5,3.1,11.85,308.5,418.59,345.78
2018,4,10,8,30,208.0,234.0,3.2,12.0,346.0,455.76,373.93
2018,4,10,8,45,182.0,255.0,3.3,12.15,359.0,453.68,369.89
2018,4,10,9,0,156.0,276.0,3.4,12.3,372.0,449.98,364.83
2018,4,10,9,15,128.0,296.5,3.45,12.45,379.0,442.44,356.72
2018,4,10,9,30,100.0,317.0,3.5,12.6,386.0,417.09,335.02
2018,4,10,9,45,121.0,338.5,3.55,12.7,426.0,471.21,376.59
2018,4,10,10,0,142.0,360.0,3.6,12.8,466.0,507.32,403.65
2018,4,10,10,15,119.0,361.0,3.55,12.95,452.0,479.69,380.66
2018,4,10,10,30,96.0,362.0,3.5,13.1,438.0,438.81,347.98
2018,4,10,10,45,87.0,375.0,3.4,13.2,445.5,437.73,346.14
2018,4,10,11,0,78.0,388.0,3.3,13.3,453.0,436.33,343.97
2018,4,10,11,15,52.0,353.5,3.3,13.3,397.0,374.55,295.6
2018,4,10,11,30,26.0,319.0,3.3,13.3,341.0,315.65,249.17
2018,4,10,11,45,34.0,342.0,3.25,13.3,371.0,339.07,267.56
2018,4,10,12,0,42.0,365.0,3.2,13.3,401.0,361.01,284.4
2018,4,10,12,15,64.5,391.0,3.25,13.25,446.5,394.29,310.36
2018,4,10,12,30,87.0,417.0,3.3,13.2,492.0,424.48,333.63
2018,4,10,12,45,112.5,414.5,3.35,13.15,510.5,429.16,337.43
2018,4,10,13,0,138.0,412.0,3.4,13.1,529.0,430.14,338.29
2018,4,10,13,15,74.5,306.0,3.45,13.05,369.0,301.38,238.25
2018,4,10,13,30,11.0,200.0,3.5,13.0,209.0,180.16,142.09
2018,4,10,13,45,16.5,217.5,3.55,12.95,230.5,195.97,155.13
2018,4,10,14,0,22.0,235.0,3.6,12.9,252.0,205.34,162.65
2018,4,10,14,15,49.0,283.5,3.65,12.75,319.5,247.2,195.74
2018,4,10,14,30,76.0,332.0,3.7,12.6,387.0,281.9,222.46
2018,4,10,14,45,55.0,298.0,3.7,12.45,336.5,245.07,193.75
2018,4,10,15,0,34.0,264.0,3.7,12.3,286.0,211.33,167.82
2018,4,10,15,15,26.0,234.0,3.7,12.3,250.5,195.05,155.51
2018,4,10,15,30,18.0,204.0,3.7,12.3,215.0,169.01,135.25
2018,4,10,15,45,49.0,207.0,3.8,12.0,232.5,157.36,132.63
2018,4,10,16,0,80.0,210.0,3.9,11.7,250.0,157.8,133.64
2018,4,10,16,15,71.0,179.5,3.9,11.5,212.5,137.99,116.9
2018,4,10,16,30,62.0,149.0,3.9,11.3,175.0,117.4,99.28
2018,4,10,16,45,32.0,95.0,3.85,11.1,108.5,79.44,65.91
2018,4,10,17,0,2.0,41.0,3.8,10.9,42.0,36.16,27.17
2018,4,10,17,15,10.0,55.0,3.45,10.35,57.5,48.62,38.54
2018,4,10,17,30,18.0,69.0,3.1,9.8,73.0,57.44,46.39
2018,4,10,17,45,67.5,52.5,2.75,9.3,61.5,43.03,33.04
2018,4,10,18,0,117.0,36.0,2.4,8.8,50.0,28.98,19.81
2018,4,10,18,15,100.0,24.5,2.4,8.35,32.5,19.91,7.75
2018,4,10,18,30,83.0,13.0,2.4,7.9,15.0,11.82,0.0
2018,4,10,18,45,41.5,6.5,2.35,7.5,7.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.3,6.85,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.25,6.35,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.15,5.85,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.9,5.05,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.9,4.75,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.85,4.55,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.75,4.2,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.65,3.95,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.75,4.35,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.95,4.75,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.2,5.25,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.65,5.8,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.85,5.95,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.8,5.95,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.65,6.05,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,4,11,5,45,4.5,5.0,2.5,6.3,5.5,7.15,0.0
2018,4,11,6,0,9.0,10.0,2.4,6.4,11.0,14.54,2.13
2018,4,11,6,15,4.5,16.0,2.55,6.75,16.5,17.32,9.06
2018,4,11,6,30,0.0,22.0,2.7,7.1,22.0,19.35,11.15
2018,4,11,6,45,15.5,43.5,2.8,7.4,47.5,53.25,41.54
2018,4,11,7,0,31.0,65.0,2.9,7.7,73.0,89.63,73.98
2018,4,11,7,15,193.0,96.0,2.95,8.0,164.0,285.74,246.52
2018,4,11,7,30,355.0,127.0,3.0,8.3,255.0,481.58,409.61
2018,4,11,7,45,304.5,153.5,3.0,8.55,275.5,459.49,388.11
2018,4,11,8,0,254.0,180.0,3.0,8.8,296.0,450.61,377.84
2018,4,11,8,15,378.5,177.5,2.95,9.0,372.0,577.9,479.77
2018,4,11,8,30,503.0,175.0,2.9,9.2,448.0,691.37,566.75
2018,4,11,8,45,457.5,206.5,2.85,9.35,471.0,687.86,559.29
2018,4,11,9,0,412.0,238.0,2.8,9.5,494.0,680.21,549.76
2018,4,11,9,15,347.0,275.0,2.85,9.7,500.5,641.1,516.88
2018,4,11,9,30,282.0,312.0,2.9,9.9,507.0,616.31,494.66
2018,4,11,9,45,347.5,310.0,3.0,10.1,562.5,668.65,534.78
2018,4,11,10,0,413.0,308.0,3.1,10.3,618.0,733.44,582.64
2018,4,11,10,15,370.0,335.5,3.25,10.35,621.5,698.62,554.77
2018,4,11,10,30,327.0,363.0,3.4,10.4,625.0,676.44,536.61
2018,4,11,10,45,295.0,384.5,3.6,10.45,625.5,656.9,520.87
2018,4,11,11,0,263.0,406.0,3.8,10.5,626.0,636.52,504.45
2018,4,11,11,15,273.0,410.5,4.0,10.5,642.5,634.75,503.36
2018,4,11,11,30,283.0,415.0,4.2,10.5,659.0,631.27,501.06
2018,4,11,11,45,284.5,418.5,4.35,10.5,665.0,618.44,491.39
2018,4,11,12,0,286.0,422.0,4.5,10.5,671.0,604.43,480.78
2018,4,11,12,15,234.5,429.0,4.65,10.5,633.0,551.9,439.71
2018,4,11,12,30,183.0,436.0,4.8,10.5,595.0,506.57,403.93
2018,4,11,12,45,230.0,421.0,4.9,10.5,618.5,508.94,406.43
2018,4,11,13,0,277.0,406.0,5.0,10.5,642.0,505.14,403.54
2018,4,11,13,15,163.5,378.0,5.05,10.4,516.5,404.48,323.7
2018,4,11,13,30,50.0,350.0,5.1,10.3,391.0,317.19,254.19
2018,4,11,13,45,68.0,340.5,5.1,10.2,394.5,311.09,249.46
2018,4,11,14,0,86.0,331.0,5.1,10.1,398.0,303.2,242.8
2018,4,11,14,15,287.0,300.0,5.05,10.0,511.0,324.57,255.36
2018,4,11,14,30,488.0,269.0,5.0,9.9,624.0,330.94,252.29
2018,4,11,14,45,366.5,278.5,4.95,9.8,537.5,284.91,216.46
2018,4,11,15,0,245.0,288.0,4.9,9.7,451.0,243.93,187.11
2018,4,11,15,15,182.5,267.5,4.9,9.7,384.5,214.2,166.22
2018,4,11,15,30,120.0,247.0,4.9,9.7,318.0,182.16,144.54
2018,4,11,15,45,191.0,229.5,4.9,9.65,331.5,162.0,137.99
2018,4,11,16,0,262.0,212.0,4.9,9.6,345.0,143.44,122.22
2018,4,11,16,15,242.0,188.5,4.75,9.4,301.5,130.31,111.13
2018,4,11,16,30,222.0,165.0,4.6,9.2,258.0,116.53,99.34
2018,4,11,16,45,141.5,123.0,4.5,9.0,179.5,95.13,80.57
2018,4,11,17,0,61.0,81.0,4.4,8.8,101.0,65.45,54.01
2018,4,11,17,15,31.0,48.0,4.35,8.55,58.0,42.46,33.19
2018,4,11,17,30,1.0,15.0,4.3,8.3,15.0,13.18,6.4
2018,4,11,17,45,4.5,24.0,4.25,8.05,24.5,21.13,13.49
2018,4,11,18,0,8.0,33.0,4.2,7.8,34.0,28.84,19.82
2018,4,11,18,15,5.5,20.0,4.35,7.55,20.5,17.63,6.91
2018,4,11,18,30,3.0,7.0,4.5,7.3,7.0,6.37,0.0
2018,4,11,18,45,1.5,3.5,4.65,7.05,3.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.8,6.8,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.3,6.2,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.05,5.85,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.7,5.3,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.6,5.1,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.5,4.9,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.3,4.55,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.2,4.4,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.05,4.25,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.9,4.1,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,2.8,3.9,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,2.75,3.8,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.7,3.6,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.65,3.4,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.5,3.15,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.2,2.6,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.05,2.1,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.0,1.9,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.0,1.8,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.95,1.7,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.9,1.6,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.8,1.4,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.75,1.35,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.7,1.3,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.7,1.25,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.7,1.2,0.0,0.0,0.0
2018,4,12,5,15,4.0,1.0,1.75,1.8,1.0,0.0,0.0
2018,4,12,5,30,8.0,2.0,1.8,2.4,2.0,0.0,0.0
2018,4,12,5,45,103.5,15.0,1.85,3.0,22.0,73.76,0.0
2018,4,12,6,0,199.0,28.0,1.9,3.6,42.0,191.8,114.97
2018,4,12,6,15,325.5,39.5,2.2,4.15,84.5,303.88,253.89
2018,4,12,6,30,452.0,51.0,2.5,4.7,127.0,419.96,359.05
2018,4,12,6,45,529.0,59.0,2.8,5.3,178.5,503.68,432.13
2018,4,12,7,0,606.0,67.0,3.1,5.9,230.0,590.87,504.21
2018,4,12,7,15,656.0,72.5,3.2,6.3,283.5,655.95,555.31
2018,4,12,7,30,706.0,78.0,3.3,6.7,337.0,721.72,604.98
2018,4,12,7,45,740.5,83.0,3.4,7.1,390.5,773.65,642.37
2018,4,12,8,0,775.0,88.0,3.5,7.5,444.0,819.66,674.38
2018,4,12,8,15,798.0,92.5,3.5,7.85,495.0,858.47,699.96
2018,4,12,8,30,821.0,97.0,3.5,8.2,546.0,894.97,723.45
2018,4,12,8,45,837.0,101.5,3.5,8.55,593.0,922.36,740.01
2018,4,12,9,0,853.0,106.0,3.5,8.9,640.0,946.75,754.39
2018,4,12,9,15,863.0,111.0,3.45,9.2,681.5,962.87,762.62
2018,4,12,9,30,873.0,116.0,3.4,9.5,723.0,975.56,768.54
2018,4,12,9,45,877.5,121.5,3.4,9.75,758.0,980.09,769.37
2018,4,12,10,0,882.0,127.0,3.4,10.0,793.0,981.01,767.9
2018,4,12,10,15,709.5,204.5,3.35,10.2,753.5,896.5,705.87
2018,4,12,10,30,537.0,282.0,3.3,10.4,714.0,798.24,630.02
2018,4,12,10,45,459.5,317.0,3.3,10.6,693.5,747.84,590.43
2018,4,12,11,0,382.0,352.0,3.3,10.8,673.0,687.27,543.02
2018,4,12,11,15,335.5,364.0,3.35,10.9,649.5,643.28,508.92
2018,4,12,11,30,289.0,376.0,3.4,11.0,626.0,600.01,475.04
2018,4,12,11,45,289.0,388.0,3.5,11.1,639.5,594.51,470.5
2018,4,12,12,0,289.0,400.0,3.6,11.2,653.0,587.53,464.61
2018,4,12,12,15,285.5,397.0,3.7,11.25,646.5,563.59,446.14
2018,4,12,12,30,282.0,394.0,3.8,11.3,640.0,539.3,427.31
2018,4,12,12,45,510.5,302.5,3.95,11.3,741.5,588.87,468.17
2018,4,12,13,0,739.0,211.0,4.1,11.3,843.0,617.64,490.84
2018,4,12,13,15,743.0,207.5,4.2,11.25,832.0,576.66,457.21
2018,4,12,13,30,747.0,204.0,4.3,11.2,821.0,534.15,421.75
2018,4,12,13,45,652.0,235.5,4.35,11.15,762.5,473.65,371.66
2018,4,12,14,0,557.0,267.0,4.4,11.1,704.0,421.98,328.57
2018,4,12,14,15,694.5,205.5,4.4,11.0,728.0,386.05,293.75
2018,4,12,14,30,832.0,144.0,4.4,10.9,752.0,342.9,250.26
2018,4,12,14,45,798.0,147.5,4.4,10.8,706.0,288.92,202.31
2018,4,12,15,0,764.0,151.0,4.4,10.7,660.0,230.47,152.62
2018,4,12,15,15,741.0,147.0,4.4,10.7,614.5,178.41,111.75
2018,4,12,15,30,718.0,143.0,4.4,10.7,569.0,129.05,81.26
2018,4,12,15,45,720.0,131.5,4.25,10.4,528.5,83.02,68.32
2018,4,12,16,0,722.0,120.0,4.1,10.1,488.0,78.12,64.32
2018,4,12,16,15,691.5,114.0,3.9,9.8,437.0,76.55,63.23
2018,4,12,16,30,661.0,108.0,3.7,9.5,386.0,74.87,62.03
2018,4,12,16,45,618.5,100.0,3.5,9.2,333.0,71.43,59.2
2018,4,12,17,0,576.0,92.0,3.3,8.9,280.0,67.8,56.13
2018,4,12,17,15,513.5,83.0,3.05,8.3,228.0,63.06,51.98
2018,4,12,17,30,451.0,74.0,2.8,7.7,176.0,55.63,45.17
2018,4,12,17,45,359.5,61.0,2.5,7.05,129.0,46.57,36.62
2018,4,12,18,0,268.0,48.0,2.2,6.4,82.0,37.24,27.48
2018,4,12,18,15,159.0,31.5,2.25,6.05,49.0,24.78,12.87
2018,4,12,18,30,50.0,15.0,2.3,5.7,16.0,13.64,0.0
2018,4,12,18,45,25.0,7.5,2.3,5.4,8.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.25,4.55,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.1,4.25,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.95,3.9,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.8,3.55,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.65,3.2,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.45,2.55,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.35,2.25,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.35,1.05,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.45,0.75,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.5,0.65,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.55,0.55,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2018,4,13,5,15,3.5,1.0,1.75,1.15,1.0,0.0,0.0
2018,4,13,5,30,7.0,2.0,1.9,1.8,2.0,0.0,0.0
2018,4,13,5,45,85.0,16.0,2.05,2.45,22.0,64.18,0.0
2018,4,13,6,0,163.0,30.0,2.2,3.1,42.0,174.89,115.84
2018,4,13,6,15,291.5,42.5,2.35,3.8,85.0,286.35,240.69
2018,4,13,6,30,420.0,55.0,2.5,4.5,128.0,402.86,345.45
2018,4,13,6,45,500.5,63.0,2.65,5.2,179.0,488.74,420.01
2018,4,13,7,0,581.0,71.0,2.8,5.9,230.0,578.08,493.09
2018,4,13,7,15,634.0,77.0,3.1,6.7,284.0,645.73,546.06
2018,4,13,7,30,687.0,83.0,3.4,7.5,338.0,714.21,597.78
2018,4,13,7,45,724.5,87.5,3.7,8.25,391.5,767.68,636.41
2018,4,13,8,0,762.0,92.0,4.0,9.0,445.0,814.91,669.45
2018,4,13,8,15,788.0,95.5,4.1,9.55,496.0,855.03,696.04
2018,4,13,8,30,814.0,99.0,4.2,10.1,547.0,892.93,720.91
2018,4,13,8,45,833.0,102.5,4.3,10.65,594.5,921.81,738.93
2018,4,13,9,0,852.0,106.0,4.4,11.2,642.0,947.78,754.82
2018,4,13,9,15,869.5,107.0,4.35,11.6,685.0,966.26,764.41
2018,4,13,9,30,887.0,108.0,4.3,12.0,728.0,971.9,764.94
2018,4,13,9,45,901.0,107.5,4.2,12.45,765.0,978.95,766.2
2018,4,13,10,0,915.0,107.0,4.1,12.9,802.0,982.55,765.44
2018,4,13,10,15,921.0,109.5,4.05,13.2,831.0,978.39,760.15
2018,4,13,10,30,927.0,112.0,4.0,13.5,860.0,970.66,752.6
2018,4,13,10,45,931.0,113.0,3.95,13.85,881.5,956.03,740.28
2018,4,13,11,0,935.0,114.0,3.9,14.2,903.0,937.98,725.81
2018,4,13,11,15,936.5,116.0,3.85,14.5,917.0,915.43,708.47
2018,4,13,11,30,938.0,118.0,3.8,14.8,931.0,889.68,689.05
2018,4,13,11,45,937.5,119.0,3.75,15.05,936.5,858.37,665.91
2018,4,13,12,0,937.0,120.0,3.7,15.3,942.0,824.29,640.88
2018,4,13,12,15,936.5,119.5,3.65,15.5,939.5,786.28,613.15
2018,4,13,12,30,936.0,119.0,3.6,15.7,937.0,745.9,581.75
2018,4,13,12,45,924.5,123.0,3.55,15.9,924.0,700.08,545.62
2018,4,13,13,0,913.0,127.0,3.5,16.1,911.0,652.99,507.94
2018,4,13,13,15,880.5,141.0,3.45,16.25,884.5,601.29,466.01
2018,4,13,13,30,848.0,155.0,3.4,16.4,858.0,549.27,423.15
2018,4,13,13,45,879.5,134.0,3.3,16.5,844.0,503.38,383.88
2018,4,13,14,0,911.0,113.0,3.2,16.6,830.0,452.1,339.04
2018,4,13,14,15,874.5,122.5,3.1,16.6,788.5,396.15,290.49
2018,4,13,14,30,838.0,132.0,3.0,16.6,747.0,337.07,239.32
2018,4,13,14,45,832.0,125.0,2.95,16.6,709.0,281.26,190.08
2018,4,13,15,0,826.0,118.0,2.9,16.6,671.0,225.84,142.54
2018,4,13,15,15,817.0,111.5,2.9,16.6,628.5,170.99,99.64
2018,4,13,15,30,808.0,105.0,2.9,16.6,586.0,117.22,66.25
2018,4,13,15,45,797.5,100.5,2.55,16.3,543.0,69.94,55.4
2018,4,13,16,0,787.0,96.0,2.2,16.0,500.0,68.72,54.65
2018,4,13,16,15,759.0,92.0,1.95,15.55,448.5,67.65,54.02
2018,4,13,16,30,731.0,88.0,1.7,15.1,397.0,60.36,47.9
2018,4,13,16,45,692.0,82.0,1.45,14.65,343.5,57.82,45.91
2018,4,13,17,0,653.0,76.0,1.2,14.2,290.0,55.16,43.75
2018,4,13,17,15,590.5,67.5,1.2,13.35,235.0,50.24,39.54
2018,4,13,17,30,528.0,59.0,1.2,12.5,180.0,45.12,34.96
2018,4,13,17,45,438.5,50.0,1.2,11.65,133.0,39.28,29.51
2018,4,13,18,0,349.0,41.0,1.2,10.8,86.0,33.29,23.62
2018,4,13,18,15,220.5,27.5,1.25,10.3,51.5,22.74,11.67
2018,4,13,18,30,92.0,14.0,1.3,9.8,17.0,12.73,0.0
2018,4,13,18,45,46.0,7.0,1.3,9.3,8.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,14,5,15,6.5,1.0,1.3,4.6,1.0,0.0,0.0
2018,4,14,5,30,13.0,2.0,1.3,5.3,2.0,0.0,0.0
2018,4,14,5,45,127.0,16.0,1.35,5.95,25.5,89.07,0.0
2018,4,14,6,0,241.0,30.0,1.4,6.6,49.0,226.1,158.84
2018,4,14,6,15,355.0,40.5,1.55,7.25,91.5,327.31,271.52
2018,4,14,6,30,469.0,51.0,1.7,7.9,134.0,435.12,366.46
2018,4,14,6,45,541.0,58.5,1.8,8.55,185.0,515.19,433.47
2018,4,14,7,0,613.0,66.0,1.9,9.2,236.0,598.46,499.35
2018,4,14,7,15,661.5,71.5,1.8,9.9,289.5,662.63,545.98
2018,4,14,7,30,710.0,77.0,1.7,10.6,343.0,727.43,590.7
2018,4,14,7,45,743.5,81.0,1.55,11.25,396.0,772.44,618.42
2018,4,14,8,0,777.0,85.0,1.4,11.9,449.0,821.79,648.04
2018,4,14,8,15,801.5,89.0,1.35,12.65,500.0,861.36,670.57
2018,4,14,8,30,826.0,93.0,1.3,13.4,551.0,898.69,691.02
2018,4,14,8,45,844.5,96.0,1.2,14.15,598.0,926.65,703.86
2018,4,14,9,0,863.0,99.0,1.1,14.9,645.0,951.69,714.49
2018,4,14,9,15,879.5,99.5,1.05,15.5,687.5,959.24,714.8
2018,4,14,9,30,896.0,100.0,1.0,16.1,730.0,973.23,719.63
2018,4,14,9,45,908.5,101.0,0.9,16.7,767.0,980.64,719.17
2018,4,14,10,0,921.0,102.0,0.8,17.3,804.0,984.55,716.59
2018,4,14,10,15,929.0,102.5,0.8,17.6,833.5,980.13,711.82
2018,4,14,10,30,937.0,103.0,0.8,17.9,863.0,972.15,705.11
2018,4,14,10,45,943.0,103.0,0.85,18.2,885.0,958.29,695.88
2018,4,14,11,0,949.0,103.0,0.9,18.5,907.0,940.94,684.58
2018,4,14,11,15,952.0,104.0,0.95,18.7,921.5,918.58,670.41
2018,4,14,11,30,955.0,105.0,1.0,18.9,936.0,892.95,654.16
2018,4,14,11,45,956.0,105.0,1.05,19.1,942.0,861.64,634.15
2018,4,14,12,0,957.0,105.0,1.1,19.3,948.0,827.45,612.16
2018,4,14,12,15,956.5,105.5,1.25,19.4,946.5,789.91,589.19
2018,4,14,12,30,956.0,106.0,1.4,19.5,945.0,749.88,562.62
2018,4,14,12,45,953.5,106.0,1.5,19.55,935.0,705.85,531.29
2018,4,14,13,0,951.0,106.0,1.6,19.6,925.0,659.88,497.56
2018,4,14,13,15,946.5,105.0,1.75,19.6,906.5,610.24,460.42
2018,4,14,13,30,942.0,104.0,1.9,19.6,888.0,559.28,420.85
2018,4,14,13,45,936.0,103.0,2.05,19.6,862.5,506.51,378.41
2018,4,14,14,0,930.0,102.0,2.2,19.6,837.0,452.98,333.84
2018,4,14,14,15,922.0,100.5,2.3,19.45,804.5,397.82,286.76
