Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,14,45,905.5,100.5,3.9,17.95,760.5,308.14,210.22
2018,4,24,15,0,895.0,99.0,4.0,17.7,722.0,253.26,162.34
2018,4,24,15,15,880.5,96.5,4.0,17.7,677.5,197.92,117.08
2018,4,24,15,30,866.0,94.0,4.0,17.7,633.0,144.06,79.73
2018,4,24,15,45,845.5,92.0,4.05,16.85,584.5,82.52,49.12
2018,4,24,16,0,825.0,90.0,4.1,16.0,536.0,63.38,49.88
2018,4,24,16,15,788.0,89.0,4.05,15.4,481.5,64.26,50.97
2018,4,24,16,30,751.0,88.0,4.0,14.8,427.0,65.29,52.19
2018,4,24,16,45,721.0,83.0,3.95,14.15,376.0,57.48,45.6
2018,4,24,17,0,691.0,78.0,3.9,13.5,325.0,55.63,44.22
2018,4,24,17,15,638.5,72.5,3.7,12.7,272.0,53.19,42.26
2018,4,24,17,30,586.0,67.0,3.5,11.9,219.0,50.71,40.14
2018,4,24,17,45,506.0,58.0,3.3,11.05,168.0,45.08,35.0
2018,4,24,18,0,426.0,49.0,3.1,10.2,117.0,39.28,29.44
2018,4,24,18,15,307.0,37.0,3.05,9.7,77.0,30.39,20.65
2018,4,24,18,30,188.0,25.0,3.0,9.2,37.0,19.78,4.21
2018,4,24,18,45,94.0,12.5,2.9,8.65,18.5,11.37,0.0
2018,4,24,19,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,2.75,7.9,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.15,6.25,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.8,5.45,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.85,5.4,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.95,5.35,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.0,3.85,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,4,25,5,15,36.5,6.5,2.3,4.35,7.5,0.0,0.0
2018,4,25,5,30,73.0,13.0,2.6,4.9,15.0,53.74,0.0
2018,4,25,5,45,205.5,27.0,2.85,5.45,49.0,194.37,132.77
2018,4,25,6,0,338.0,41.0,3.1,6.0,83.0,312.03,261.1
2018,4,25,6,15,437.0,50.5,3.1,6.45,131.5,407.51,347.96
2018,4,25,6,30,536.0,60.0,3.1,6.9,180.0,509.36,435.39
2018,4,25,6,45,596.5,66.5,3.15,7.4,232.5,583.24,495.59
2018,4,25,7,0,657.0,73.0,3.2,7.9,285.0,659.31,554.77
2018,4,25,7,15,697.5,78.0,3.1,8.45,338.5,718.23,597.4
2018,4,25,7,30,738.0,83.0,3.0,9.0,392.0,771.84,634.33
2018,4,25,7,45,735.0,93.0,2.95,9.55,434.0,803.37,653.83
2018,4,25,8,0,732.0,103.0,2.9,10.1,476.0,826.61,666.9
2018,4,25,8,15,785.0,100.5,2.8,10.75,536.0,878.49,699.96
2018,4,25,8,30,838.0,98.0,2.7,11.4,596.0,934.67,734.84
2018,4,25,8,45,854.5,100.5,2.65,12.0,642.0,960.02,747.86
2018,4,25,9,0,871.0,103.0,2.6,12.6,688.0,972.4,752.1
2018,4,25,9,15,882.0,105.5,2.55,13.15,728.0,986.36,757.77
2018,4,25,9,30,893.0,108.0,2.5,13.7,768.0,997.05,761.24
2018,4,25,9,45,901.5,110.0,2.45,14.25,803.0,1001.37,760.55
2018,4,25,10,0,910.0,112.0,2.4,14.8,838.0,1002.23,757.74
2018,4,25,10,15,915.5,113.5,2.45,15.25,865.0,996.19,751.87
2018,4,25,10,30,921.0,115.0,2.5,15.7,892.0,986.7,743.91
2018,4,25,10,45,924.5,116.5,2.6,16.15,912.5,971.93,733.05
2018,4,25,11,0,928.0,118.0,2.7,16.6,933.0,953.81,720.04
2018,4,25,11,15,929.5,118.5,2.75,16.95,945.5,929.72,702.89
2018,4,25,11,30,931.0,119.0,2.8,17.3,958.0,902.6,683.76
2018,4,25,11,45,930.5,119.5,2.9,17.6,962.0,870.95,662.0
2018,4,25,12,0,930.0,120.0,3.0,17.9,966.0,836.66,638.32
2018,4,25,12,15,930.0,119.5,3.1,18.0,963.5,799.4,612.86
2018,4,25,12,30,930.0,119.0,3.2,18.1,961.0,759.82,584.68
2018,4,25,12,45,928.0,117.5,3.35,18.2,950.0,715.93,552.0
2018,4,25,13,0,926.0,116.0,3.5,18.3,939.0,670.26,517.13
2018,4,25,13,15,921.5,115.0,3.55,18.3,920.5,621.95,479.19
2018,4,25,13,30,917.0,114.0,3.6,18.3,902.0,572.43,439.29
2018,4,25,13,45,910.5,113.5,3.7,18.25,876.5,521.32,397.21
2018,4,25,14,0,904.0,113.0,3.8,18.2,851.0,469.58,353.38
2018,4,25,14,15,895.0,111.5,3.9,17.95,818.5,415.73,307.03
2018,4,25,14,30,886.0,110.0,4.0,17.7,786.0,361.95,259.7
2018,4,25,14,45,874.0,108.5,4.05,17.45,747.5,307.65,211.6
2018,4,25,15,0,862.0,107.0,4.1,17.2,709.0,254.14,164.86
2018,4,25,15,15,847.5,103.5,4.1,17.2,665.0,191.29,113.37
2018,4,25,15,30,833.0,100.0,4.1,17.2,621.0,138.12,75.88
2018,4,25,15,45,812.0,98.0,4.25,16.25,573.0,87.6,52.87
2018,4,25,16,0,791.0,96.0,4.4,15.3,525.0,67.24,53.38
2018,4,25,16,15,762.0,92.5,4.45,14.6,473.5,66.54,53.12
2018,4,25,16,30,733.0,89.0,4.5,13.9,422.0,59.66,47.4
2018,4,25,16,45,695.0,84.5,4.5,13.2,369.5,58.27,46.47
2018,4,25,17,0,657.0,80.0,4.5,12.5,317.0,56.82,45.45
2018,4,25,17,15,604.0,74.0,4.45,11.7,265.0,54.07,43.21
2018,4,25,17,30,551.0,68.0,4.4,10.9,213.0,51.25,40.79
2018,4,25,17,45,473.0,59.5,4.3,10.15,164.0,46.13,36.08
2018,4,25,18,0,395.0,51.0,4.2,9.4,115.0,40.88,30.99
2018,4,25,18,15,282.5,38.5,4.1,8.9,76.0,30.01,20.48
2018,4,25,18,30,170.0,26.0,4.0,8.4,37.0,20.53,6.04
2018,4,25,18,45,88.0,13.5,3.9,7.9,19.0,12.28,0.0
2018,4,25,19,0,6.0,1.0,3.8,7.4,1.0,0.0,0.0
2018,4,25,19,15,3.0,0.5,3.8,7.25,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.75,6.95,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.7,6.7,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.7,6.4,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.7,6.35,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.7,6.3,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.7,6.2,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.7,6.1,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.75,6.05,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.85,5.95,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.8,5.9,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.8,5.85,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.8,5.8,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.7,5.75,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.6,5.7,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,3.5,5.65,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,3.4,5.6,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,3.3,5.55,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,3.15,5.45,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,3.1,5.4,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,3.05,5.35,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.95,5.2,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.85,4.95,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.8,4.8,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.75,4.65,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.75,4.45,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.85,4.35,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,4,26,5,15,1.0,4.5,3.1,4.65,4.5,0.0,0.0
2018,4,26,5,30,2.0,9.0,3.3,5.0,9.0,9.34,0.0
2018,4,26,5,45,21.0,26.5,3.5,5.4,29.0,45.5,28.33
2018,4,26,6,0,40.0,44.0,3.7,5.8,49.0,80.14,63.74
2018,4,26,6,15,81.5,64.0,3.75,6.25,80.5,145.48,122.66
2018,4,26,6,30,123.0,84.0,3.8,6.7,112.0,201.63,173.17
2018,4,26,6,45,310.5,89.0,3.85,7.15,184.0,384.29,332.62
2018,4,26,7,0,498.0,94.0,3.9,7.6,256.0,550.57,471.35
2018,4,26,7,15,598.0,91.5,3.9,8.05,319.5,652.88,550.76
2018,4,26,7,30,698.0,89.0,3.9,8.5,383.0,751.59,624.58
2018,4,26,7,45,727.0,93.5,3.85,8.95,434.5,798.17,656.11
2018,4,26,8,0,756.0,98.0,3.8,9.4,486.0,838.32,682.38
2018,4,26,8,15,778.0,102.0,3.75,9.9,535.0,875.11,705.55
2018,4,26,8,30,800.0,106.0,3.7,10.4,584.0,909.62,726.69
2018,4,26,8,45,816.0,109.5,3.7,10.85,629.0,935.21,741.6
2018,4,26,9,0,832.0,113.0,3.7,11.3,674.0,957.92,754.44
2018,4,26,9,15,849.0,113.0,3.75,11.75,715.0,974.44,763.27
2018,4,26,9,30,866.0,113.0,3.8,12.2,756.0,977.72,762.92
2018,4,26,9,45,880.5,112.5,3.8,12.6,792.0,985.1,765.53
2018,4,26,10,0,895.0,112.0,3.8,13.0,828.0,989.14,765.9
2018,4,26,10,15,901.5,112.5,3.9,13.3,855.0,983.16,760.43
2018,4,26,10,30,908.0,113.0,4.0,13.6,882.0,973.79,752.81
2018,4,26,10,45,912.5,114.5,4.1,13.95,903.0,960.21,742.24
2018,4,26,11,0,917.0,116.0,4.2,14.3,924.0,943.29,729.47
2018,4,26,11,15,920.5,116.0,4.3,14.45,937.5,920.78,713.52
2018,4,26,11,30,924.0,116.0,4.4,14.6,951.0,895.19,695.62
2018,4,26,11,45,925.0,116.0,4.5,14.8,956.0,864.59,673.95
2018,4,26,12,0,926.0,116.0,4.6,15.0,961.0,831.3,650.26
2018,4,26,12,15,926.0,116.0,4.7,14.95,959.0,794.72,624.63
2018,4,26,12,30,926.0,116.0,4.8,14.9,957.0,755.82,596.35
2018,4,26,12,45,924.5,115.5,4.9,14.9,947.0,713.35,563.49
2018,4,26,13,0,923.0,115.0,5.0,14.9,937.0,669.03,528.43
2018,4,26,13,15,920.0,113.5,5.05,14.7,919.5,621.37,490.14
2018,4,26,13,30,917.0,112.0,5.1,14.5,902.0,572.38,449.72
2018,4,26,13,45,912.0,110.5,5.15,14.35,877.0,521.28,406.43
2018,4,26,14,0,907.0,109.0,5.2,14.2,852.0,469.42,361.29
2018,4,26,14,15,900.0,107.5,5.2,13.95,820.5,416.26,314.04
2018,4,26,14,30,893.0,106.0,5.2,13.7,789.0,362.94,265.71
2018,4,26,14,45,883.0,104.0,5.2,13.45,751.5,308.53,216.24
2018,4,26,15,0,873.0,102.0,5.2,13.2,714.0,254.69,168.01
2018,4,26,15,15,858.5,99.5,5.2,13.2,670.0,200.63,122.5
2018,4,26,15,30,844.0,97.0,5.2,13.2,626.0,138.91,76.99
2018,4,26,15,45,827.0,93.5,5.2,12.55,579.0,86.92,51.71
2018,4,26,16,0,810.0,90.0,5.2,11.9,532.0,63.02,50.37
2018,4,26,16,15,787.5,86.5,5.15,11.45,482.0,62.19,49.92
2018,4,26,16,30,765.0,83.0,5.1,11.0,432.0,61.3,49.4
2018,4,26,16,45,731.5,78.5,5.05,10.6,379.5,59.48,48.03
2018,4,26,17,0,698.0,74.0,5.0,10.2,327.0,52.46,41.93
2018,4,26,17,15,649.0,68.5,4.8,9.65,274.5,49.88,39.78
2018,4,26,17,30,600.0,63.0,4.6,9.1,222.0,47.23,37.44
2018,4,26,17,45,525.0,55.5,4.4,8.55,172.5,42.74,33.27
2018,4,26,18,0,450.0,48.0,4.2,8.0,123.0,38.16,28.77
2018,4,26,18,15,333.5,37.0,4.1,7.6,82.0,30.16,20.82
2018,4,26,18,30,217.0,26.0,4.0,7.2,41.0,21.86,8.09
2018,4,26,18,45,113.5,14.0,3.85,6.75,21.5,12.73,0.0
2018,4,26,19,0,10.0,2.0,3.7,6.3,2.0,0.0,0.0
2018,4,26,19,15,5.0,1.0,3.7,6.15,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.75,5.9,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.8,5.8,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.8,5.7,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.8,5.6,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.85,5.35,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.8,5.3,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.75,5.25,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.7,5.2,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.7,5.15,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.7,5.1,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.65,5.1,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.6,5.1,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.6,5.15,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.6,5.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.6,5.25,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.6,5.3,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.55,5.45,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.5,5.6,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.4,5.7,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.3,5.8,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.15,5.85,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.85,5.9,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.5,5.85,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,27,5,15,34.0,7.0,1.45,5.7,8.0,0.0,0.0
2018,4,27,5,30,68.0,14.0,1.6,6.5,16.0,52.1,0.0
2018,4,27,5,45,203.0,28.5,1.75,7.25,52.0,198.88,146.57
2018,4,27,6,0,338.0,43.0,1.9,8.0,88.0,315.92,262.78
2018,4,27,6,15,340.0,44.0,2.1,8.55,106.0,332.68,282.35
2018,4,27,6,30,342.0,45.0,2.3,9.1,124.0,345.93,296.43
2018,4,27,6,45,175.0,39.5,2.5,9.6,80.5,204.86,176.16
2018,4,27,7,0,8.0,34.0,2.7,10.1,37.0,37.11,26.98
2018,4,27,7,15,4.0,34.0,2.75,10.5,35.5,33.35,23.53
2018,4,27,7,30,0.0,34.0,2.8,10.9,34.0,29.97,20.3
2018,4,27,7,45,3.0,62.5,2.8,11.3,64.0,57.94,44.28
2018,4,27,8,0,6.0,91.0,2.8,11.7,94.0,86.4,68.26
2018,4,27,8,15,5.5,110.0,2.8,12.1,113.0,104.0,82.61
2018,4,27,8,30,5.0,129.0,2.8,12.5,132.0,121.58,96.76
2018,4,27,8,45,13.5,148.5,2.85,12.85,157.5,148.23,118.67
2018,4,27,9,0,22.0,168.0,2.9,13.2,183.0,185.08,148.56
2018,4,27,9,15,44.0,213.0,2.95,13.45,245.0,252.16,202.77
2018,4,27,9,30,66.0,258.0,3.0,13.7,307.0,318.82,255.39
2018,4,27,9,45,104.5,302.0,3.05,14.0,384.0,415.62,330.58
2018,4,27,10,0,143.0,346.0,3.1,14.3,461.0,494.09,389.84
2018,4,27,10,15,202.5,369.5,3.15,14.45,538.5,568.39,445.89
2018,4,27,10,30,262.0,393.0,3.2,14.6,616.0,652.99,508.06
2018,4,27,10,45,274.5,403.0,3.25,14.8,641.5,662.35,513.66
2018,4,27,11,0,287.0,413.0,3.3,15.0,667.0,669.73,518.3
2018,4,27,11,15,357.0,384.5,3.35,15.1,705.0,688.38,533.31
2018,4,27,11,30,427.0,356.0,3.4,15.2,743.0,710.35,550.26
2018,4,27,11,45,472.0,342.5,3.5,15.3,772.5,713.1,552.67
2018,4,27,12,0,517.0,329.0,3.6,15.4,802.0,711.9,552.16
2018,4,27,12,15,556.0,305.0,3.65,15.45,812.5,693.01,538.65
2018,4,27,12,30,595.0,281.0,3.7,15.5,823.0,669.12,521.25
2018,4,27,12,45,472.0,333.5,3.75,15.55,760.5,600.72,467.71
2018,4,27,13,0,349.0,386.0,3.8,15.6,698.0,540.26,420.08
2018,4,27,13,15,506.0,314.0,3.9,15.55,756.0,546.74,425.97
2018,4,27,13,30,663.0,242.0,4.0,15.5,814.0,539.33,419.36
2018,4,27,13,45,742.5,201.5,4.05,15.45,825.0,506.87,391.67
2018,4,27,14,0,822.0,161.0,4.1,15.4,836.0,470.81,359.46
2018,4,27,14,15,827.0,152.5,4.2,15.25,809.0,419.66,314.97
2018,4,27,14,30,832.0,144.0,4.3,15.1,782.0,367.43,268.55
2018,4,27,14,45,813.0,143.0,4.35,14.9,741.0,313.69,221.03
2018,4,27,15,0,794.0,142.0,4.4,14.7,700.0,261.74,175.66
2018,4,27,15,15,785.5,135.5,4.4,14.7,659.0,209.24,131.74
2018,4,27,15,30,777.0,129.0,4.4,14.7,618.0,149.95,87.78
2018,4,27,15,45,761.5,124.0,4.45,14.15,572.5,100.03,62.51
2018,4,27,16,0,746.0,119.0,4.5,13.6,527.0,75.11,60.61
2018,4,27,16,15,719.5,113.0,4.45,13.2,476.0,73.58,59.6
2018,4,27,16,30,693.0,107.0,4.4,12.8,425.0,71.9,58.43
2018,4,27,16,45,654.0,101.5,4.4,12.4,372.5,70.36,57.37
2018,4,27,17,0,615.0,96.0,4.4,12.0,320.0,68.76,56.21
2018,4,27,17,15,562.5,88.0,4.15,11.45,268.0,64.96,53.04
2018,4,27,17,30,510.0,80.0,3.9,10.9,216.0,61.01,49.59
2018,4,27,17,45,433.0,69.5,3.65,10.35,167.5,52.38,41.71
2018,4,27,18,0,356.0,59.0,3.4,9.8,119.0,45.19,34.87
2018,4,27,18,15,247.0,44.5,3.1,9.25,79.5,34.57,24.6
2018,4,27,18,30,138.0,30.0,2.8,8.7,40.0,23.64,10.19
2018,4,27,18,45,71.0,16.0,2.55,8.2,21.0,14.55,0.0
2018,4,27,19,0,4.0,2.0,2.3,7.7,2.0,0.0,0.0
2018,4,27,19,15,2.0,1.0,2.2,7.45,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.85,6.4,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,5.85,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,28,5,15,11.5,7.0,1.4,5.75,7.5,0.0,0.0
2018,4,28,5,30,23.0,14.0,1.6,6.5,15.0,26.1,0.0
2018,4,28,5,45,85.0,31.0,1.85,7.2,41.5,116.71,86.28
2018,4,28,6,0,147.0,48.0,2.1,7.9,68.0,181.04,150.31
2018,4,28,6,15,227.0,62.5,2.3,8.4,108.5,273.96,232.69
2018,4,28,6,30,307.0,77.0,2.5,8.9,149.0,358.61,306.3
2018,4,28,6,45,319.5,96.0,2.75,9.35,187.5,401.52,342.22
2018,4,28,7,0,332.0,115.0,3.0,9.8,226.0,443.91,376.44
2018,4,28,7,15,511.0,104.5,3.05,10.15,308.0,596.75,500.17
2018,4,28,7,30,690.0,94.0,3.1,10.5,390.0,753.54,618.12
2018,4,28,7,45,554.5,130.5,3.15,10.9,387.5,690.4,566.27
2018,4,28,8,0,419.0,167.0,3.2,11.3,385.0,610.78,501.12
2018,4,28,8,15,351.0,201.0,3.2,11.55,395.5,571.98,467.91
2018,4,28,8,30,283.0,235.0,3.2,11.8,406.0,548.56,445.86
2018,4,28,8,45,206.5,261.0,3.2,12.0,390.5,485.28,393.3
2018,4,28,9,0,130.0,287.0,3.2,12.2,375.0,437.6,352.47
2018,4,28,9,15,82.5,285.5,3.3,12.4,342.5,367.94,295.87
2018,4,28,9,30,35.0,284.0,3.4,12.6,310.0,316.35,252.88
2018,4,28,9,45,23.0,247.5,3.45,12.85,265.0,263.32,210.06
2018,4,28,10,0,11.0,211.0,3.5,13.1,220.0,202.76,160.89
2018,4,28,10,15,39.5,267.5,3.55,13.3,301.0,294.4,234.58
2018,4,28,10,30,68.0,324.0,3.6,13.5,382.0,374.45,297.14
2018,4,28,10,45,64.5,333.5,3.7,13.75,389.5,376.15,297.43
2018,4,28,11,0,61.0,343.0,3.8,14.0,397.0,377.5,297.77
2018,4,28,11,15,43.0,327.5,3.85,14.15,366.0,342.12,269.48
2018,4,28,11,30,25.0,312.0,3.9,14.3,335.0,308.13,242.29
2018,4,28,11,45,35.0,340.5,4.0,14.45,372.5,338.63,266.1
2018,4,28,12,0,45.0,369.0,4.1,14.6,410.0,367.39,288.21
2018,4,28,12,15,62.0,401.0,4.2,14.55,457.5,402.49,315.45
2018,4,28,12,30,79.0,433.0,4.3,14.5,505.0,434.75,340.28
2018,4,28,12,45,114.5,435.5,4.4,14.45,538.5,450.6,353.0
2018,4,28,13,0,150.0,438.0,4.5,14.4,572.0,462.36,362.38
2018,4,28,13,15,182.0,431.5,4.55,14.3,591.0,461.55,361.85
2018,4,28,13,30,214.0,425.0,4.6,14.2,610.0,457.59,358.56
2018,4,28,13,45,157.0,400.5,4.7,14.05,534.0,395.13,310.16
2018,4,28,14,0,100.0,376.0,4.8,13.9,458.0,346.4,272.51
2018,4,28,14,15,257.0,329.5,4.8,13.7,530.0,344.53,268.54
2018,4,28,14,30,414.0,283.0,4.8,13.5,602.0,334.33,255.16
2018,4,28,14,45,600.0,211.5,4.85,13.25,648.0,303.19,221.68
2018,4,28,15,0,786.0,140.0,4.9,13.0,694.0,260.24,176.3
2018,4,28,15,15,810.0,122.5,4.9,13.0,663.0,204.99,128.17
2018,4,28,15,30,834.0,105.0,4.9,13.0,632.0,147.47,83.76
2018,4,28,15,45,760.0,117.0,4.8,12.45,569.0,97.2,59.64
2018,4,28,16,0,686.0,129.0,4.7,11.9,506.0,81.15,66.33
2018,4,28,16,15,547.5,144.5,4.6,11.6,427.5,95.29,79.13
2018,4,28,16,30,409.0,160.0,4.5,11.3,349.0,106.74,89.62
2018,4,28,16,45,400.5,140.5,4.45,11.0,307.0,96.04,80.54
2018,4,28,17,0,392.0,121.0,4.4,10.7,265.0,84.71,70.76
2018,4,28,17,15,419.0,99.0,4.15,10.3,231.5,71.14,58.83
2018,4,28,17,30,446.0,77.0,3.9,9.9,198.0,56.8,45.98
2018,4,28,17,45,432.0,64.5,3.7,9.5,161.0,49.93,39.66
2018,4,28,18,0,418.0,52.0,3.5,9.1,124.0,41.42,31.62
2018,4,28,18,15,314.0,41.0,3.2,8.65,84.5,33.61,23.9
2018,4,28,18,30,210.0,30.0,2.9,8.2,45.0,23.69,11.12
2018,4,28,18,45,110.5,16.0,2.6,7.75,23.5,14.55,0.0
2018,4,28,19,0,11.0,2.0,2.3,7.3,2.0,0.0,0.0
2018,4,28,19,15,5.5,1.0,2.25,7.1,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.1,6.05,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.95,5.6,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.85,5.4,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.7,5.25,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.7,5.45,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.35,5.75,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,29,5,15,50.5,9.5,1.6,6.25,11.5,8.64,0.0
2018,4,29,5,30,101.0,19.0,1.9,6.7,23.0,76.2,0.0
2018,4,29,5,45,217.5,33.5,2.15,7.2,58.5,218.76,169.0
2018,4,29,6,0,334.0,48.0,2.4,7.7,94.0,320.83,268.72
2018,4,29,6,15,345.0,61.0,2.55,8.0,126.5,355.87,302.91
2018,4,29,6,30,356.0,74.0,2.7,8.3,159.0,391.49,335.12
2018,4,29,6,45,276.0,101.5,2.85,8.65,177.0,358.35,306.84
2018,4,29,7,0,196.0,129.0,3.0,9.0,195.0,334.53,284.67
2018,4,29,7,15,284.5,140.0,3.05,9.3,253.5,425.01,360.36
2018,4,29,7,30,373.0,151.0,3.1,9.6,312.0,538.64,451.13
2018,4,29,7,45,337.5,166.5,3.2,9.9,326.0,512.44,427.56
2018,4,29,8,0,302.0,182.0,3.3,10.2,340.0,501.83,416.64
2018,4,29,8,15,270.5,209.0,3.35,10.55,360.5,506.29,417.11
2018,4,29,8,30,239.0,236.0,3.4,10.9,381.0,507.94,415.32
2018,4,29,8,45,178.5,265.5,3.45,11.25,378.5,463.56,377.1
2018,4,29,9,0,118.0,295.0,3.5,11.6,376.0,435.08,351.24
2018,4,29,9,15,108.0,295.0,3.55,11.95,372.5,420.75,338.69
2018,4,29,9,30,98.0,295.0,3.6,12.3,369.0,406.43,326.17
2018,4,29,9,45,62.0,278.0,3.65,12.65,325.5,332.88,266.59
2018,4,29,10,0,26.0,261.0,3.7,13.0,282.0,277.55,221.0
2018,4,29,10,15,35.5,261.0,3.7,13.15,290.5,284.06,226.25
2018,4,29,10,30,45.0,261.0,3.7,13.3,299.0,290.29,231.11
2018,4,29,10,45,36.5,266.0,3.7,13.5,297.5,284.39,225.63
2018,4,29,11,0,28.0,271.0,3.7,13.7,296.0,278.58,220.31
2018,4,29,11,15,26.0,275.5,3.75,13.75,299.0,278.14,219.68
2018,4,29,11,30,24.0,280.0,3.8,13.8,302.0,277.57,218.98
2018,4,29,11,45,49.0,328.0,3.8,13.85,373.0,338.64,267.15
2018,4,29,12,0,74.0,376.0,3.8,13.9,444.0,396.37,311.78
2018,4,29,12,15,83.5,374.5,3.8,13.9,451.0,395.35,310.87
2018,4,29,12,30,93.0,373.0,3.8,13.9,458.0,394.75,310.44
2018,4,29,12,45,88.5,387.5,3.75,13.85,467.5,394.66,310.0
2018,4,29,13,0,84.0,402.0,3.7,13.8,477.0,395.41,310.23
2018,4,29,13,15,182.0,379.5,3.7,13.7,538.5,421.6,331.38
2018,4,29,13,30,280.0,357.0,3.7,13.6,600.0,435.5,341.89
2018,4,29,13,45,293.0,332.0,3.7,13.55,579.5,402.57,315.38
2018,4,29,14,0,306.0,307.0,3.7,13.5,559.0,368.84,287.79
2018,4,29,14,15,243.0,303.0,3.7,13.45,498.5,321.07,249.71
2018,4,29,14,30,180.0,299.0,3.7,13.4,438.0,289.36,224.82
2018,4,29,14,45,171.0,300.5,3.75,13.3,427.5,273.37,211.53
2018,4,29,15,0,162.0,302.0,3.8,13.2,417.0,257.74,198.79
2018,4,29,15,15,413.0,227.5,3.8,13.2,495.5,213.63,152.23
2018,4,29,15,30,664.0,153.0,3.8,13.2,574.0,158.87,99.47
2018,4,29,15,45,736.5,121.5,3.85,12.95,555.5,100.97,62.24
2018,4,29,16,0,809.0,90.0,3.9,12.7,537.0,62.71,49.89
2018,4,29,16,15,786.5,86.5,3.9,12.45,487.0,61.88,49.42
2018,4,29,16,30,764.0,83.0,3.9,12.2,437.0,60.98,48.86
2018,4,29,16,45,731.5,78.0,3.9,11.95,384.5,58.78,47.13
2018,4,29,17,0,699.0,73.0,3.9,11.7,332.0,51.45,40.76
2018,4,29,17,15,653.0,67.5,3.8,11.25,280.0,48.84,38.58
2018,4,29,17,30,607.0,62.0,3.7,10.8,228.0,46.14,36.22
2018,4,29,17,45,537.5,55.0,3.6,10.3,178.5,42.04,32.44
2018,4,29,18,0,468.0,48.0,3.5,9.8,129.0,37.85,28.37
2018,4,29,18,15,356.0,38.5,3.45,9.35,88.0,31.2,21.79
2018,4,29,18,30,244.0,29.0,3.4,8.9,47.0,24.41,12.31
2018,4,29,18,45,129.0,15.5,3.35,8.4,24.5,14.1,0.0
2018,4,29,19,0,14.0,2.0,3.3,7.9,2.0,0.0,0.0
2018,4,29,19,15,7.0,1.0,3.2,7.7,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.95,7.35,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.05,6.25,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.85,5.7,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.85,5.6,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.95,5.55,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.95,5.45,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.8,5.15,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.65,4.85,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.45,4.75,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,30,5,15,8.5,7.5,1.7,5.4,8.0,11.44,0.0
2018,4,30,5,30,17.0,15.0,2.0,6.0,16.0,30.99,0.0
2018,4,30,5,45,41.0,33.0,2.25,6.55,38.0,78.93,58.73
2018,4,30,6,0,65.0,51.0,2.5,7.1,60.0,117.37,96.21
2018,4,30,6,15,95.0,71.0,2.55,7.55,90.5,164.21,138.69
2018,4,30,6,30,125.0,91.0,2.6,8.0,121.0,212.25,181.29
2018,4,30,6,45,212.0,105.0,2.65,8.45,171.0,312.97,268.31
2018,4,30,7,0,299.0,119.0,2.7,8.9,221.0,405.29,345.62
2018,4,30,7,15,294.0,139.0,2.7,9.35,253.0,431.93,365.14
2018,4,30,7,30,289.0,159.0,2.7,9.8,285.0,456.91,382.99
2018,4,30,7,45,217.0,186.0,2.7,10.25,287.0,428.53,356.04
2018,4,30,8,0,145.0,213.0,2.7,10.7,289.0,377.2,311.21
2018,4,30,8,15,99.0,224.0,2.7,11.0,278.0,327.08,268.53
2018,4,30,8,30,53.0,235.0,2.7,11.3,267.0,292.82,238.27
2018,4,30,8,45,92.0,276.0,2.7,11.65,337.0,374.18,303.21
2018,4,30,9,0,131.0,317.0,2.7,12.0,407.0,473.05,379.2
2018,4,30,9,15,179.5,335.0,2.75,12.2,466.0,535.67,426.69
2018,4,30,9,30,228.0,353.0,2.8,12.4,525.0,597.38,472.76
2018,4,30,9,45,229.5,371.0,2.85,12.65,550.5,611.82,481.68
2018,4,30,10,0,231.0,389.0,2.9,12.9,576.0,624.88,489.9
2018,4,30,10,15,284.0,386.0,2.95,13.05,624.0,678.43,529.49
2018,4,30,10,30,337.0,383.0,3.0,13.2,672.0,713.99,555.5
2018,4,30,10,45,378.5,379.0,3.05,13.4,710.5,735.06,570.6
2018,4,30,11,0,420.0,375.0,3.1,13.6,749.0,762.35,589.92
2018,4,30,11,15,497.5,335.0,3.15,13.65,784.5,774.39,600.14
2018,4,30,11,30,575.0,295.0,3.2,13.7,820.0,781.27,606.6
2018,4,30,11,45,637.5,267.0,3.25,13.75,852.0,782.04,607.98
2018,4,30,12,0,700.0,239.0,3.3,13.8,884.0,777.27,605.18
2018,4,30,12,15,794.0,192.5,3.4,13.85,922.0,771.9,602.68
2018,4,30,12,30,888.0,146.0,3.5,13.9,960.0,759.15,594.23
2018,4,30,12,45,895.0,141.0,3.55,13.95,953.5,719.96,564.08
2018,4,30,13,0,902.0,136.0,3.6,14.0,947.0,678.42,531.64
2018,4,30,13,15,897.5,135.0,3.65,13.95,928.5,631.14,494.15
2018,4,30,13,30,893.0,134.0,3.7,13.9,910.0,582.72,454.79
2018,4,30,13,45,886.5,132.5,3.75,13.9,884.5,532.02,412.5
2018,4,30,14,0,880.0,131.0,3.8,13.9,859.0,480.75,368.59
2018,4,30,14,15,872.0,129.0,3.85,13.85,827.0,428.19,322.63
2018,4,30,14,30,864.0,127.0,3.9,13.8,795.0,369.56,270.99
2018,4,30,14,45,853.5,123.5,3.9,13.7,756.5,314.7,221.81
2018,4,30,15,0,843.0,120.0,3.9,13.6,718.0,260.65,173.77
2018,4,30,15,15,827.5,117.5,3.9,13.6,674.5,207.57,128.95
2018,4,30,15,30,812.0,115.0,3.9,13.6,631.0,156.26,90.91
2018,4,30,15,45,793.0,111.0,3.9,13.3,583.5,105.65,63.86
2018,4,30,16,0,774.0,107.0,3.9,13.0,536.0,74.49,60.16
2018,4,30,16,15,749.0,102.0,3.9,12.75,485.0,65.9,52.89
2018,4,30,16,30,724.0,97.0,3.9,12.5,434.0,64.6,52.0
2018,4,30,16,45,689.5,91.0,3.85,12.2,381.5,62.39,50.28
2018,4,30,17,0,655.0,85.0,3.8,11.9,329.0,60.02,48.4
2018,4,30,17,15,605.5,78.5,3.7,11.4,277.0,57.05,45.93
2018,4,30,17,30,556.0,72.0,3.6,10.9,225.0,53.96,43.26
2018,4,30,17,45,484.0,63.0,3.55,10.35,176.0,48.54,38.3
2018,4,30,18,0,412.0,54.0,3.5,9.8,127.0,42.93,32.94
2018,4,30,18,15,303.0,42.5,3.45,9.3,86.5,32.99,23.42
2018,4,30,18,30,194.0,31.0,3.4,8.8,46.0,24.39,12.89
2018,4,30,18,45,101.5,16.5,3.35,8.3,24.0,15.01,0.0
2018,4,30,19,0,9.0,2.0,3.3,7.8,2.0,0.0,0.0
2018,4,30,19,15,4.5,1.0,3.2,7.55,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.05,7.05,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.45,5.85,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.2,5.55,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.8,4.85,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.45,4.4,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.35,3.95,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.45,3.9,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.5,3.95,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.6,4.05,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,5,1,5,15,0.0,1.5,1.9,4.95,1.5,1.36,0.0
2018,5,1,5,30,0.0,3.0,2.2,5.6,3.0,2.63,0.0
2018,5,1,5,45,0.0,5.0,2.55,6.2,5.0,4.38,0.0
2018,5,1,6,0,0.0,7.0,2.9,6.8,7.0,6.14,0.0
2018,5,1,6,15,2.0,19.0,2.85,7.4,19.5,18.13,10.29
2018,5,1,6,30,4.0,31.0,2.8,8.0,32.0,30.32,21.14
2018,5,1,6,45,124.0,75.0,2.8,8.55,117.5,200.45,172.18
2018,5,1,7,0,244.0,119.0,2.8,9.1,203.0,360.09,307.62
2018,5,1,7,15,260.5,140.5,2.75,9.75,243.0,405.48,342.62
2018,5,1,7,30,277.0,162.0,2.7,10.4,283.0,450.41,376.68
2018,5,1,7,45,495.5,138.0,2.65,11.05,387.0,640.52,527.42
2018,5,1,8,0,714.0,114.0,2.6,11.7,491.0,830.92,664.64
2018,5,1,8,15,756.5,113.5,2.65,12.2,546.5,880.25,695.34
2018,5,1,8,30,799.0,113.0,2.7,12.7,602.0,923.04,722.17
2018,5,1,8,45,819.0,114.5,2.7,13.25,648.0,950.05,737.15
2018,5,1,9,0,839.0,116.0,2.7,13.8,694.0,974.24,750.22
2018,5,1,9,15,857.5,115.5,2.75,14.25,735.5,991.63,759.38
2018,5,1,9,30,876.0,115.0,2.8,14.7,777.0,995.58,759.56
2018,5,1,9,45,893.0,112.0,2.8,15.15,813.0,1002.61,761.64
2018,5,1,10,0,910.0,109.0,2.8,15.6,849.0,1006.32,761.58
2018,5,1,10,15,917.5,110.5,2.8,15.95,877.5,1002.22,756.74
2018,5,1,10,30,925.0,112.0,2.8,16.3,906.0,994.62,749.79
2018,5,1,10,45,930.5,112.0,2.85,16.65,927.0,980.17,738.86
2018,5,1,11,0,936.0,112.0,2.9,17.0,948.0,962.38,725.85
2018,5,1,11,15,939.0,112.5,2.85,17.3,961.0,939.57,708.89
2018,5,1,11,30,942.0,113.0,2.8,17.6,974.0,913.65,689.96
2018,5,1,11,45,943.0,113.5,2.8,17.85,979.5,883.1,668.47
2018,5,1,12,0,944.0,114.0,2.8,18.1,985.0,849.81,645.12
2018,5,1,12,15,945.0,112.5,2.85,18.25,982.5,812.19,619.28
2018,5,1,12,30,946.0,111.0,2.9,18.4,980.0,772.22,591.47
2018,5,1,12,45,945.5,109.5,2.95,18.55,970.0,729.03,559.17
2018,5,1,13,0,945.0,108.0,3.0,18.7,960.0,683.92,524.72
2018,5,1,13,15,893.5,135.5,3.1,18.7,928.5,630.59,483.32
2018,5,1,13,30,842.0,163.0,3.2,18.7,897.0,578.33,441.96
2018,5,1,13,45,767.5,196.0,3.3,18.75,850.5,519.57,395.06
2018,5,1,14,0,693.0,229.0,3.4,18.8,804.0,468.87,353.73
2018,5,1,14,15,727.0,201.0,3.55,18.6,783.5,419.54,312.29
2018,5,1,14,30,761.0,173.0,3.7,18.4,763.0,366.8,266.61
2018,5,1,14,45,695.0,188.5,3.85,18.25,707.5,315.32,223.63
2018,5,1,15,0,629.0,204.0,4.0,18.1,652.0,270.85,187.29
2018,5,1,15,15,621.0,190.5,4.0,18.1,610.0,221.67,146.86
2018,5,1,15,30,613.0,177.0,4.0,18.1,568.0,173.72,111.15
2018,5,1,15,45,464.0,202.5,4.3,17.25,485.5,147.39,104.18
2018,5,1,16,0,315.0,228.0,4.6,16.4,403.0,151.74,125.71
2018,5,1,16,15,295.0,207.5,4.8,15.7,359.5,140.94,117.23
2018,5,1,16,30,275.0,187.0,5.0,15.0,316.0,129.58,108.15
2018,5,1,16,45,350.5,151.0,5.15,14.3,295.5,108.65,90.54
2018,5,1,17,0,426.0,115.0,5.3,13.6,275.0,80.45,66.18
2018,5,1,17,15,476.5,91.5,5.35,12.8,244.5,65.91,53.58
2018,5,1,17,30,527.0,68.0,5.4,12.0,214.0,50.39,39.84
2018,5,1,17,45,438.5,60.5,5.45,11.15,165.0,46.06,35.95
2018,5,1,18,0,350.0,53.0,5.5,10.3,116.0,40.38,30.61
2018,5,1,18,15,268.5,41.0,5.3,9.7,80.0,31.7,22.28
2018,5,1,18,30,187.0,29.0,5.1,9.1,44.0,22.75,12.06
2018,5,1,18,45,103.5,16.5,4.85,8.5,24.0,15.01,0.0
2018,5,1,19,0,20.0,4.0,4.6,7.9,4.0,0.0,0.0
2018,5,1,19,15,10.0,2.0,4.5,7.7,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,4.3,7.3,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,4.2,7.1,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.9,6.9,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.8,6.8,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.7,6.7,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.65,6.65,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.6,6.6,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.5,6.55,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,3.35,6.45,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,3.25,6.4,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.15,6.35,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.05,6.3,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.05,6.4,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.15,6.6,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.2,6.75,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.15,6.8,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.05,6.8,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.9,6.75,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.55,6.7,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.35,6.75,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,5,2,5,15,59.0,11.5,2.05,7.0,14.5,42.72,0.0
2018,5,2,5,30,118.0,23.0,2.1,7.2,29.0,122.76,10.18
2018,5,2,5,45,232.0,37.0,2.15,7.4,66.0,232.67,186.28
2018,5,2,6,0,346.0,51.0,2.2,7.6,103.0,334.07,281.04
2018,5,2,6,15,427.0,61.5,2.15,7.9,150.5,419.22,356.03
2018,5,2,6,30,508.0,72.0,2.1,8.2,198.0,509.94,431.95
2018,5,2,6,45,564.0,79.0,2.05,8.45,249.5,581.0,487.89
2018,5,2,7,0,620.0,86.0,2.0,8.7,301.0,653.74,542.61
2018,5,2,7,15,661.0,91.0,1.95,9.15,353.5,712.45,583.97
2018,5,2,7,30,702.0,96.0,1.9,9.6,406.0,771.14,623.82
2018,5,2,7,45,733.0,100.0,1.85,10.05,458.0,819.04,654.49
2018,5,2,8,0,764.0,104.0,1.8,10.5,510.0,860.18,679.58
2018,5,2,8,15,788.0,107.0,1.75,11.1,559.5,897.78,701.27
2018,5,2,8,30,812.0,110.0,1.7,11.7,609.0,933.1,720.94
2018,5,2,8,45,832.0,110.5,1.7,12.35,654.5,959.05,734.46
2018,5,2,9,0,852.0,111.0,1.7,13.0,700.0,982.17,746.09
2018,5,2,9,15,866.5,112.0,1.7,13.55,740.5,987.11,745.9
2018,5,2,9,30,881.0,113.0,1.7,14.1,781.0,999.35,750.93
2018,5,2,9,45,893.0,113.0,1.75,14.65,816.0,1004.78,752.19
2018,5,2,10,0,905.0,113.0,1.8,15.2,851.0,1006.85,751.46
2018,5,2,10,15,912.5,114.0,1.9,15.6,879.0,1002.19,747.59
2018,5,2,10,30,920.0,115.0,2.0,16.0,907.0,994.08,741.6
2018,5,2,10,45,925.5,115.5,2.15,16.45,928.0,980.16,732.31
2018,5,2,11,0,931.0,116.0,2.3,16.9,949.0,962.89,720.79
2018,5,2,11,15,934.5,115.5,2.5,17.15,962.0,939.62,706.21
2018,5,2,11,30,938.0,115.0,2.7,17.4,975.0,913.27,689.35
2018,5,2,11,45,939.5,115.5,2.9,17.65,980.5,883.23,669.72
2018,5,2,12,0,941.0,116.0,3.1,17.9,986.0,850.44,647.93
2018,5,2,12,15,942.0,114.5,3.25,18.0,983.5,812.93,622.63
2018,5,2,12,30,943.0,113.0,3.4,18.1,981.0,773.08,595.25
2018,5,2,12,45,943.0,111.0,3.55,18.2,971.0,729.95,563.2
2018,5,2,13,0,943.0,109.0,3.7,18.3,961.0,684.88,528.87
2018,5,2,13,15,939.5,108.5,3.75,18.3,943.0,637.2,491.5
2018,5,2,13,30,936.0,108.0,3.8,18.3,925.0,588.19,452.12
2018,5,2,13,45,930.5,106.5,3.9,18.25,899.5,536.29,409.63
2018,5,2,14,0,925.0,105.0,4.0,18.2,874.0,483.67,365.3
2018,5,2,14,15,918.0,103.5,4.05,18.05,842.0,429.96,318.96
2018,5,2,14,30,911.0,102.0,4.1,17.9,810.0,376.09,271.43
2018,5,2,14,45,901.5,100.0,4.15,17.75,772.0,321.23,222.63
2018,5,2,15,0,892.0,98.0,4.2,17.6,734.0,266.89,174.64
2018,5,2,15,15,878.5,95.5,4.2,17.6,690.5,212.29,128.69
2018,5,2,15,30,865.0,93.0,4.2,17.6,647.0,159.06,89.1
2018,5,2,15,45,847.0,90.5,4.3,16.95,599.0,97.58,53.19
2018,5,2,16,0,829.0,88.0,4.4,16.3,551.0,61.23,47.86
2018,5,2,16,15,805.5,84.5,4.45,15.8,500.0,60.32,47.36
2018,5,2,16,30,782.0,81.0,4.5,15.3,449.0,59.34,46.78
2018,5,2,16,45,750.0,77.0,4.55,14.8,396.5,57.84,45.73
2018,5,2,17,0,718.0,73.0,4.6,14.3,344.0,56.3,44.61
2018,5,2,17,15,672.0,67.5,4.45,13.65,291.0,48.68,38.04
2018,5,2,17,30,626.0,62.0,4.3,13.0,238.0,45.95,35.72
2018,5,2,17,45,557.5,55.5,4.15,12.3,188.0,42.23,32.37
2018,5,2,18,0,489.0,49.0,4.0,11.6,138.0,38.44,28.76
2018,5,2,18,15,381.5,39.5,3.8,11.05,95.5,31.8,22.31
2018,5,2,18,30,274.0,30.0,3.6,10.5,53.0,24.99,14.13
2018,5,2,18,45,152.5,18.0,3.4,9.9,29.0,16.37,0.0
2018,5,2,19,0,31.0,6.0,3.2,9.3,5.0,0.0,0.0
2018,5,2,19,15,15.5,3.0,3.2,9.05,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,3.15,8.55,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,3.15,8.15,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,3.2,7.85,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,3.15,7.4,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.75,6.6,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.7,6.45,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.65,6.3,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.6,6.15,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.55,6.05,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.45,5.9,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.35,5.75,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.25,5.65,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.25,5.7,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.35,5.9,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,5,3,5,15,83.0,12.0,2.65,6.45,16.5,56.44,0.0
2018,5,3,5,30,166.0,24.0,2.9,6.9,33.0,154.08,39.79
2018,5,3,5,45,262.5,33.5,3.15,7.3,65.5,247.13,200.26
2018,5,3,6,0,359.0,43.0,3.4,7.7,98.0,335.11,283.84
2018,5,3,6,15,273.5,40.0,3.45,8.05,91.0,281.54,242.18
2018,5,3,6,30,188.0,37.0,3.5,8.4,84.0,208.32,180.35
2018,5,3,6,45,94.0,39.5,3.5,8.8,63.0,127.54,108.78
2018,5,3,7,0,0.0,42.0,3.5,9.2,42.0,37.03,26.69
2018,5,3,7,15,0.0,48.0,3.5,9.55,48.0,42.36,31.21
2018,5,3,7,30,0.0,54.0,3.5,9.9,54.0,47.69,35.65
2018,5,3,7,45,0.0,68.5,3.5,10.25,68.5,60.58,46.49
2018,5,3,8,0,0.0,83.0,3.5,10.6,83.0,73.49,57.22
2018,5,3,8,15,1.0,119.0,3.5,11.0,119.5,108.35,86.3
2018,5,3,8,30,2.0,155.0,3.5,11.4,156.0,144.02,115.56
2018,5,3,8,45,15.5,206.5,3.55,11.8,217.0,207.69,167.78
2018,5,3,9,0,29.0,258.0,3.6,12.2,278.0,288.27,232.29
2018,5,3,9,15,182.0,279.5,3.65,12.55,417.0,475.98,384.22
2018,5,3,9,30,335.0,301.0,3.7,12.9,556.0,662.67,527.35
2018,5,3,9,45,576.0,228.5,3.75,13.25,690.0,837.04,658.75
2018,5,3,10,0,817.0,156.0,3.8,13.6,824.0,978.68,757.39
2018,5,3,10,15,872.0,135.0,3.85,13.85,869.0,985.98,759.87
2018,5,3,10,30,927.0,114.0,3.9,14.1,914.0,1000.73,768.77
2018,5,3,10,45,933.5,114.0,3.95,14.4,935.5,987.14,757.97
2018,5,3,11,0,940.0,114.0,4.0,14.7,957.0,970.17,745.17
2018,5,3,11,15,944.0,113.0,4.05,14.9,970.0,946.69,728.24
2018,5,3,11,30,948.0,112.0,4.1,15.1,983.0,920.11,709.23
2018,5,3,11,45,950.5,112.0,4.15,15.3,989.0,890.22,687.91
2018,5,3,12,0,953.0,112.0,4.2,15.5,995.0,857.5,664.56
2018,5,3,12,15,954.5,110.5,4.2,15.6,993.0,820.04,637.8
2018,5,3,12,30,956.0,109.0,4.2,15.7,991.0,780.17,609.19
2018,5,3,12,45,956.0,108.0,4.25,15.8,981.5,737.45,576.48
2018,5,3,13,0,956.0,107.0,4.3,15.9,972.0,692.73,541.54
2018,5,3,13,15,952.5,106.0,4.3,15.95,953.5,644.14,502.71
2018,5,3,13,30,949.0,105.0,4.3,16.0,935.0,594.21,461.9
2018,5,3,13,45,943.5,104.0,4.35,16.05,909.5,542.16,418.52
2018,5,3,14,0,938.0,103.0,4.4,16.1,884.0,489.35,373.31
2018,5,3,14,15,930.5,101.5,4.4,16.05,851.5,434.86,325.67
2018,5,3,14,30,923.0,100.0,4.4,16.0,819.0,380.25,276.92
2018,5,3,14,45,912.5,98.5,4.35,15.95,780.5,324.91,227.1
2018,5,3,15,0,902.0,97.0,4.3,15.9,742.0,270.19,178.25
2018,5,3,15,15,881.5,95.5,4.3,15.9,694.5,214.67,131.38
2018,5,3,15,30,861.0,94.0,4.3,15.9,647.0,161.26,91.39
2018,5,3,15,45,846.5,90.0,4.2,15.5,600.0,99.2,53.98
2018,5,3,16,0,832.0,86.0,4.1,15.1,553.0,59.79,46.83
2018,5,3,16,15,806.0,84.5,4.05,14.7,502.5,60.23,47.49
2018,5,3,16,30,780.0,83.0,4.0,14.3,452.0,60.73,48.19
2018,5,3,16,45,743.0,79.0,3.9,13.9,397.5,59.26,47.15
2018,5,3,17,0,706.0,75.0,3.8,13.5,343.0,52.59,41.45
2018,5,3,17,15,658.5,70.5,3.7,12.85,291.0,50.79,40.06
2018,5,3,17,30,611.0,66.0,3.6,12.2,239.0,48.97,38.56
2018,5,3,17,45,522.0,59.5,3.55,11.55,186.0,45.32,35.27
2018,5,3,18,0,433.0,53.0,3.5,10.9,133.0,41.67,31.76
2018,5,3,18,15,341.0,41.5,3.45,10.3,92.5,33.42,23.86
2018,5,3,18,30,249.0,30.0,3.4,9.7,52.0,24.81,14.39
2018,5,3,18,45,141.0,17.5,3.35,9.1,28.5,15.92,0.0
2018,5,3,19,0,33.0,5.0,3.3,8.5,5.0,4.55,0.0
2018,5,3,19,15,16.5,2.5,3.3,8.2,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.35,7.65,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.35,7.25,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.25,6.95,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,3.2,6.75,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.15,6.25,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.1,5.95,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.85,5.6,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.7,5.45,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.1,4.85,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,5,4,5,15,34.0,10.5,1.8,5.2,12.5,28.26,0.0
2018,5,4,5,30,68.0,21.0,2.1,5.8,25.0,80.71,28.38
2018,5,4,5,45,140.0,37.0,2.4,6.35,55.5,158.35,128.19
2018,5,4,6,0,212.0,53.0,2.7,6.9,86.0,246.09,208.37
2018,5,4,6,15,371.0,60.5,2.8,7.45,144.5,375.31,322.05
2018,5,4,6,30,530.0,68.0,2.9,8.0,203.0,523.97,446.5
2018,5,4,6,45,589.5,73.0,2.95,8.6,255.0,595.76,502.82
2018,5,4,7,0,649.0,78.0,3.0,9.2,307.0,669.51,558.63
2018,5,4,7,15,642.5,92.0,2.85,9.9,348.5,699.77,577.8
2018,5,4,7,30,636.0,106.0,2.7,10.6,390.0,727.16,594.2
2018,5,4,7,45,666.5,112.5,2.5,11.3,441.5,776.25,625.76
2018,5,4,8,0,697.0,119.0,2.3,12.0,493.0,824.2,655.04
2018,5,4,8,15,681.5,135.5,2.1,12.7,529.0,839.02,659.66
2018,5,4,8,30,666.0,152.0,1.9,13.4,565.0,850.21,661.81
2018,5,4,8,45,605.5,189.0,1.7,14.1,585.0,836.51,646.52
2018,5,4,9,0,545.0,226.0,1.5,14.8,605.0,812.1,622.84
2018,5,4,9,15,561.5,236.0,1.4,15.45,646.0,837.0,636.15
2018,5,4,9,30,578.0,246.0,1.3,16.1,687.0,859.44,646.91
2018,5,4,9,45,711.0,194.5,1.2,16.8,761.0,934.22,693.36
2018,5,4,10,0,844.0,143.0,1.1,17.5,835.0,992.05,725.03
2018,5,4,10,15,881.5,128.0,1.15,18.1,871.5,988.95,720.53
2018,5,4,10,30,919.0,113.0,1.2,18.7,908.0,993.19,721.7
2018,5,4,10,45,821.5,172.0,1.2,19.35,895.0,951.48,692.59
2018,5,4,11,0,724.0,231.0,1.2,20.0,882.0,904.15,660.44
2018,5,4,11,15,610.5,300.0,1.25,20.5,854.0,843.39,617.14
2018,5,4,11,30,497.0,369.0,1.3,21.0,826.0,785.33,575.12
2018,5,4,11,45,506.5,374.5,1.3,21.5,842.5,773.84,566.44
2018,5,4,12,0,516.0,380.0,1.3,22.0,859.0,759.94,555.6
2018,5,4,12,15,547.0,361.0,1.25,22.35,867.5,739.23,540.68
2018,5,4,12,30,578.0,342.0,1.2,22.7,876.0,715.48,523.53
2018,5,4,12,45,567.0,342.5,1.15,23.05,861.5,676.33,495.02
2018,5,4,13,0,556.0,343.0,1.1,23.4,847.0,637.02,466.24
2018,5,4,13,15,573.5,324.5,1.15,23.5,835.5,599.58,439.9
2018,5,4,13,30,591.0,306.0,1.2,23.6,824.0,560.25,411.34
2018,5,4,13,45,579.0,296.5,1.3,23.7,792.0,511.51,375.46
2018,5,4,14,0,567.0,287.0,1.4,23.8,760.0,463.65,339.23
2018,5,4,14,15,685.0,221.0,1.55,23.75,771.0,422.49,305.55
2018,5,4,14,30,803.0,155.0,1.7,23.7,782.0,377.37,266.02
2018,5,4,14,45,829.0,134.5,1.9,23.6,754.5,322.98,219.64
2018,5,4,15,0,855.0,114.0,2.1,23.5,727.0,265.87,170.54
