Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,13,45,371.0,374.5,4.9,17.1,702.0,487.55,377.77
2018,5,24,14,0,407.0,365.0,5.1,16.8,717.0,465.8,360.21
2018,5,24,14,15,371.5,362.5,5.2,16.25,675.0,429.36,331.31
2018,5,24,14,30,336.0,360.0,5.3,15.7,633.0,389.4,299.61
2018,5,24,14,45,266.5,355.0,5.4,15.15,565.5,340.65,261.91
2018,5,24,15,0,197.0,350.0,5.5,14.6,498.0,309.67,238.89
2018,5,24,15,15,132.5,320.5,5.5,14.6,417.5,261.52,202.5
2018,5,24,15,30,68.0,291.0,5.5,14.6,337.0,231.6,181.51
2018,5,24,15,45,74.5,269.0,5.5,13.35,316.5,210.0,165.38
2018,5,24,16,0,81.0,247.0,5.5,12.1,296.0,188.07,149.79
2018,5,24,16,15,150.0,225.5,5.4,11.7,306.5,159.46,134.72
2018,5,24,16,30,219.0,204.0,5.3,11.3,317.0,138.11,116.75
2018,5,24,16,45,312.5,172.5,5.2,10.9,315.0,120.99,102.28
2018,5,24,17,0,406.0,141.0,5.1,10.5,313.0,95.93,80.54
2018,5,24,17,15,402.0,121.5,4.95,10.25,273.5,84.68,70.82
2018,5,24,17,30,398.0,102.0,4.8,10.0,234.0,72.77,60.35
2018,5,24,17,45,381.5,88.0,4.6,9.75,197.0,64.14,52.66
2018,5,24,18,0,365.0,74.0,4.4,9.5,160.0,55.07,44.37
2018,5,24,18,15,297.0,62.5,4.2,9.3,121.5,47.28,37.03
2018,5,24,18,30,229.0,51.0,4.0,9.1,83.0,39.23,29.19
2018,5,24,18,45,143.0,35.0,3.75,8.9,52.5,28.01,17.63
2018,5,24,19,0,57.0,19.0,3.5,8.7,22.0,15.47,0.0
2018,5,24,19,15,28.5,9.5,3.4,8.6,11.0,8.64,0.0
2018,5,24,19,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.15,8.4,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.95,8.25,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.85,8.15,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.85,7.85,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.8,7.75,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.8,7.65,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.7,7.55,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.55,7.45,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,5,25,4,45,1.5,3.0,1.35,7.25,3.0,0.0,0.0
2018,5,25,5,0,3.0,6.0,1.4,7.4,6.0,7.05,0.0
2018,5,25,5,15,4.5,18.5,1.65,7.7,19.0,19.1,4.93
2018,5,25,5,30,6.0,31.0,1.9,8.0,32.0,32.96,22.03
2018,5,25,5,45,18.5,50.0,2.15,8.3,53.5,68.56,53.79
2018,5,25,6,0,31.0,69.0,2.4,8.6,75.0,99.29,81.34
2018,5,25,6,15,22.0,76.0,2.45,8.9,81.0,97.04,79.52
2018,5,25,6,30,13.0,83.0,2.5,9.2,87.0,87.9,71.34
2018,5,25,6,45,15.0,106.0,2.6,9.5,111.5,113.2,92.97
2018,5,25,7,0,17.0,129.0,2.7,9.8,136.0,138.31,113.99
2018,5,25,7,15,9.5,100.5,2.65,10.25,104.5,99.55,80.29
2018,5,25,7,30,2.0,72.0,2.6,10.7,73.0,65.5,50.67
2018,5,25,7,45,2.5,109.0,2.6,11.15,110.5,100.5,80.01
2018,5,25,8,0,3.0,146.0,2.6,11.6,148.0,136.99,109.97
2018,5,25,8,15,28.0,200.5,2.6,12.05,219.0,229.57,186.21
2018,5,25,8,30,53.0,255.0,2.6,12.5,290.0,312.93,252.58
2018,5,25,8,45,78.5,291.0,2.65,12.95,346.5,375.65,301.21
2018,5,25,9,0,104.0,327.0,2.7,13.4,403.0,437.83,348.41
2018,5,25,9,15,70.0,288.0,2.7,13.7,340.5,357.06,283.91
2018,5,25,9,30,36.0,249.0,2.7,14.0,278.0,279.18,221.46
2018,5,25,9,45,24.0,220.0,2.75,14.3,239.5,235.69,186.43
2018,5,25,10,0,12.0,191.0,2.8,14.6,201.0,184.9,145.29
2018,5,25,10,15,10.0,188.0,2.85,14.7,196.5,179.67,140.89
2018,5,25,10,30,8.0,185.0,2.9,14.8,192.0,174.52,136.5
2018,5,25,10,45,9.5,202.5,2.9,14.9,211.0,191.56,149.9
2018,5,25,11,0,11.0,220.0,2.9,15.0,230.0,208.35,163.0
2018,5,25,11,15,7.5,182.5,3.0,15.15,189.5,170.41,132.64
2018,5,25,11,30,4.0,145.0,3.1,15.3,149.0,133.11,102.7
2018,5,25,11,45,4.0,143.0,3.2,15.45,147.0,131.02,101.0
2018,5,25,12,0,4.0,141.0,3.3,15.6,145.0,128.92,99.25
2018,5,25,12,15,12.0,212.0,3.4,15.65,223.5,197.69,154.16
2018,5,25,12,30,20.0,283.0,3.5,15.7,302.0,265.13,207.03
2018,5,25,12,45,21.5,291.0,3.6,15.8,311.5,269.82,210.49
2018,5,25,13,0,23.0,299.0,3.7,15.9,321.0,274.12,213.82
2018,5,25,13,15,20.0,271.5,3.75,15.8,290.0,245.93,191.95
2018,5,25,13,30,17.0,244.0,3.8,15.7,259.0,222.28,173.58
2018,5,25,13,45,24.0,266.5,3.9,15.65,287.5,237.72,185.93
2018,5,25,14,0,31.0,289.0,4.0,15.6,316.0,255.23,199.75
2018,5,25,14,15,34.0,303.0,4.0,15.45,331.5,262.84,205.79
2018,5,25,14,30,37.0,317.0,4.0,15.3,347.0,269.26,210.9
2018,5,25,14,45,123.0,319.5,4.05,15.2,413.0,283.02,219.68
2018,5,25,15,0,209.0,322.0,4.1,15.1,479.0,295.39,226.04
2018,5,25,15,15,165.5,310.0,4.1,15.1,430.0,262.22,200.67
2018,5,25,15,30,122.0,298.0,4.1,15.1,381.0,233.74,179.92
2018,5,25,15,45,159.0,272.5,4.05,14.65,373.0,210.07,160.7
2018,5,25,16,0,196.0,247.0,4.0,14.2,365.0,183.07,141.25
2018,5,25,16,15,304.5,213.5,3.95,13.9,379.5,143.1,119.3
2018,5,25,16,30,413.0,180.0,3.9,13.6,394.0,116.34,96.71
2018,5,25,16,45,508.0,142.5,3.85,13.3,378.0,95.35,78.84
2018,5,25,17,0,603.0,105.0,3.8,13.0,362.0,71.75,58.38
2018,5,25,17,15,603.0,92.0,3.65,12.6,321.0,64.65,52.36
2018,5,25,17,30,603.0,79.0,3.5,12.2,280.0,57.01,45.74
2018,5,25,17,45,535.5,72.5,3.4,11.85,228.5,53.78,42.94
2018,5,25,18,0,468.0,66.0,3.3,11.5,177.0,50.49,39.93
2018,5,25,18,15,406.0,56.0,3.1,11.15,136.0,44.03,33.87
2018,5,25,18,30,344.0,46.0,2.9,10.8,95.0,37.29,27.33
2018,5,25,18,45,233.0,33.5,2.75,10.45,61.0,26.23,16.21
2018,5,25,19,0,122.0,21.0,2.6,10.1,27.0,16.63,0.0
2018,5,25,19,15,61.0,10.5,2.5,9.85,13.5,9.55,0.0
2018,5,25,19,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,26,4,45,3.0,2.5,1.5,8.25,2.5,0.0,0.0
2018,5,26,5,0,6.0,5.0,1.6,8.4,5.0,7.74,0.0
2018,5,26,5,15,3.0,13.0,1.7,8.65,13.0,13.17,2.02
2018,5,26,5,30,0.0,21.0,1.8,8.9,21.0,18.49,9.79
2018,5,26,5,45,2.0,33.5,1.95,9.2,34.0,30.87,20.97
2018,5,26,6,0,4.0,46.0,2.1,9.5,47.0,43.48,32.26
2018,5,26,6,15,2.5,49.5,2.1,9.85,50.0,45.56,34.17
2018,5,26,6,30,1.0,53.0,2.1,10.2,53.0,47.57,35.85
2018,5,26,6,45,5.5,79.5,2.05,10.6,81.5,76.33,60.7
2018,5,26,7,0,10.0,106.0,2.0,11.0,110.0,106.83,86.56
2018,5,26,7,15,18.5,139.0,1.95,11.35,147.5,148.19,121.2
2018,5,26,7,30,27.0,172.0,1.9,11.7,185.0,203.87,166.82
2018,5,26,7,45,13.5,140.0,1.85,12.05,146.5,141.74,114.25
2018,5,26,8,0,0.0,108.0,1.8,12.4,108.0,96.79,75.97
2018,5,26,8,15,0.5,116.0,1.7,12.75,116.5,104.65,82.22
2018,5,26,8,30,1.0,124.0,1.6,13.1,125.0,112.52,88.34
2018,5,26,8,45,1.5,136.0,1.55,13.45,137.0,124.18,97.52
2018,5,26,9,0,2.0,148.0,1.5,13.8,149.0,135.8,106.58
2018,5,26,9,15,2.0,146.5,1.5,14.25,148.0,134.15,104.8
2018,5,26,9,30,2.0,145.0,1.5,14.7,147.0,132.58,103.15
2018,5,26,9,45,3.5,157.5,1.5,15.15,160.5,145.54,113.25
2018,5,26,10,0,5.0,170.0,1.5,15.6,174.0,158.41,123.16
2018,5,26,10,15,11.0,220.5,1.5,16.0,230.0,210.95,164.36
2018,5,26,10,30,17.0,271.0,1.5,16.4,286.0,263.21,204.36
2018,5,26,10,45,18.0,285.5,1.55,16.8,302.0,276.45,213.82
2018,5,26,11,0,19.0,300.0,1.6,17.2,318.0,289.39,223.18
2018,5,26,11,15,18.5,299.5,1.7,17.5,317.0,286.9,220.93
2018,5,26,11,30,18.0,299.0,1.8,17.8,316.0,284.39,218.76
2018,5,26,11,45,20.5,309.0,1.9,18.1,328.5,293.82,225.76
2018,5,26,12,0,23.0,319.0,2.0,18.4,341.0,306.24,234.95
2018,5,26,12,15,221.0,300.5,2.15,18.55,511.5,444.54,343.76
2018,5,26,12,30,419.0,282.0,2.3,18.7,682.0,562.96,433.06
2018,5,26,12,45,666.5,202.0,2.45,18.9,830.0,643.49,493.69
2018,5,26,13,0,914.0,122.0,2.6,19.1,978.0,706.27,539.44
2018,5,26,13,15,910.0,121.5,2.7,19.2,961.0,660.9,504.47
2018,5,26,13,30,906.0,121.0,2.8,19.3,944.0,614.35,468.47
2018,5,26,13,45,900.0,121.0,2.95,19.45,920.0,566.14,430.25
2018,5,26,14,0,894.0,121.0,3.1,19.6,896.0,517.29,390.35
2018,5,26,14,15,886.0,119.5,3.2,19.55,865.0,466.05,347.69
2018,5,26,14,30,878.0,118.0,3.3,19.5,834.0,414.78,303.86
2018,5,26,14,45,867.0,117.0,3.4,19.45,797.5,363.09,258.86
2018,5,26,15,0,856.0,116.0,3.5,19.4,761.0,312.07,214.01
2018,5,26,15,15,843.0,113.0,3.5,19.4,719.0,251.96,162.64
2018,5,26,15,30,830.0,110.0,3.5,19.4,677.0,200.82,120.47
2018,5,26,15,45,802.5,109.5,3.65,19.05,627.0,151.59,85.43
2018,5,26,16,0,775.0,109.0,3.8,18.7,577.0,105.66,61.71
2018,5,26,16,15,759.0,104.0,3.85,18.3,530.5,71.7,56.47
2018,5,26,16,30,743.0,99.0,3.9,17.9,484.0,70.26,55.55
2018,5,26,16,45,715.5,94.5,3.95,17.45,434.5,62.39,49.01
2018,5,26,17,0,688.0,90.0,4.0,17.0,385.0,61.23,48.27
2018,5,26,17,15,647.0,85.0,4.05,16.35,334.0,59.51,47.06
2018,5,26,17,30,606.0,80.0,4.1,15.7,283.0,57.72,45.72
2018,5,26,17,45,549.0,73.0,4.15,15.05,233.5,54.16,42.72
2018,5,26,18,0,492.0,66.0,4.2,14.4,184.0,50.48,39.45
2018,5,26,18,15,406.5,57.5,4.25,13.6,139.5,45.27,34.63
2018,5,26,18,30,321.0,49.0,4.3,12.8,95.0,37.83,27.59
2018,5,26,18,45,210.0,35.5,4.3,12.0,61.0,27.74,17.48
2018,5,26,19,0,99.0,22.0,4.3,11.2,27.0,17.39,0.0
2018,5,26,19,15,49.5,11.0,4.3,10.85,13.5,10.01,0.0
2018,5,26,19,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.25,10.15,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.05,9.6,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.75,9.25,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.25,8.8,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.05,8.6,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.7,8.35,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.45,8.2,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,5,27,4,45,28.5,6.0,1.4,7.45,6.5,0.0,0.0
2018,5,27,5,0,57.0,12.0,1.5,7.7,13.0,41.28,0.0
2018,5,27,5,15,169.0,25.5,1.65,8.35,42.0,157.76,90.7
2018,5,27,5,30,281.0,39.0,1.8,9.0,71.0,259.1,210.78
2018,5,27,5,45,372.5,48.5,1.95,9.6,113.0,343.95,287.97
2018,5,27,6,0,464.0,58.0,2.1,10.2,155.0,436.12,367.43
2018,5,27,6,15,532.5,64.5,2.0,11.05,204.5,513.56,430.13
2018,5,27,6,30,601.0,71.0,1.9,11.9,254.0,594.59,491.56
2018,5,27,6,45,648.0,75.0,1.85,12.7,305.0,657.81,536.65
2018,5,27,7,0,695.0,79.0,1.8,13.5,356.0,722.18,580.61
2018,5,27,7,15,653.5,100.5,1.9,14.3,389.0,732.1,584.46
2018,5,27,7,30,612.0,122.0,2.0,15.1,422.0,736.3,584.47
2018,5,27,7,45,666.5,119.5,2.05,15.85,478.0,796.53,624.5
2018,5,27,8,0,721.0,117.0,2.1,16.6,534.0,856.41,662.71
2018,5,27,8,15,767.5,112.0,2.2,17.2,588.5,899.77,689.52
2018,5,27,8,30,814.0,107.0,2.3,17.8,643.0,947.58,719.14
2018,5,27,8,45,845.0,102.5,2.35,18.4,691.5,968.26,729.59
2018,5,27,9,0,876.0,98.0,2.4,19.0,740.0,997.21,745.83
2018,5,27,9,15,886.5,99.5,2.45,19.6,778.0,1009.84,751.14
2018,5,27,9,30,897.0,101.0,2.5,20.2,816.0,1019.33,754.65
2018,5,27,9,45,905.0,102.0,2.55,20.8,848.5,1022.53,754.18
2018,5,27,10,0,913.0,103.0,2.6,21.4,881.0,1022.43,751.77
2018,5,27,10,15,919.0,103.5,2.6,21.85,907.5,1016.5,745.66
2018,5,27,10,30,925.0,104.0,2.6,22.3,934.0,1007.27,737.62
2018,5,27,10,45,929.0,105.0,2.65,22.8,953.5,993.33,727.02
2018,5,27,11,0,933.0,106.0,2.7,23.3,973.0,976.16,714.47
2018,5,27,11,15,935.0,105.5,2.8,23.65,984.5,952.59,698.66
2018,5,27,11,30,937.0,105.0,2.9,24.0,996.0,926.12,680.95
2018,5,27,11,45,938.5,105.0,2.95,24.35,1001.0,896.92,661.03
2018,5,27,12,0,940.0,105.0,3.0,24.7,1006.0,865.1,639.34
2018,5,27,12,15,939.5,105.5,3.05,24.9,1004.0,829.7,615.53
2018,5,27,12,30,939.0,106.0,3.1,25.1,1002.0,792.12,590.11
2018,5,27,12,45,937.5,105.0,3.2,25.35,992.0,750.57,561.52
2018,5,27,13,0,936.0,104.0,3.3,25.6,982.0,707.26,529.63
2018,5,27,13,15,933.0,103.5,3.35,25.7,965.0,661.84,495.58
2018,5,27,13,30,930.0,103.0,3.4,25.8,948.0,615.09,459.7
2018,5,27,13,45,926.0,101.0,3.45,25.95,924.0,565.51,420.76
2018,5,27,14,0,922.0,99.0,3.5,26.1,900.0,515.1,380.13
2018,5,27,14,15,916.0,98.0,3.5,26.05,870.0,463.96,338.04
2018,5,27,14,30,910.0,97.0,3.5,26.0,840.0,412.55,294.68
2018,5,27,14,45,902.0,95.0,3.55,26.0,804.0,359.71,249.42
2018,5,27,15,0,894.0,93.0,3.6,26.0,768.0,307.23,204.04
2018,5,27,15,15,882.0,91.5,3.6,26.0,726.5,254.82,159.39
2018,5,27,15,30,870.0,90.0,3.6,26.0,685.0,203.56,117.86
2018,5,27,15,45,855.5,87.5,3.55,25.6,639.5,152.69,81.76
2018,5,27,16,0,841.0,85.0,3.5,25.2,594.0,103.61,56.12
2018,5,27,16,15,822.0,82.0,3.45,24.8,545.5,56.85,42.49
2018,5,27,16,30,803.0,79.0,3.4,24.4,497.0,56.18,42.18
2018,5,27,16,45,777.0,76.0,3.4,23.95,446.5,55.38,41.75
2018,5,27,17,0,751.0,73.0,3.4,23.5,396.0,54.54,41.27
2018,5,27,17,15,714.5,69.0,3.4,22.65,344.5,52.8,40.06
2018,5,27,17,30,678.0,65.0,3.4,21.8,293.0,51.01,38.76
2018,5,27,17,45,626.5,59.5,3.4,20.9,243.0,43.69,32.58
2018,5,27,18,0,575.0,54.0,3.4,20.0,193.0,40.71,30.03
2018,5,27,18,15,496.5,47.5,3.5,18.95,147.5,36.72,26.45
2018,5,27,18,30,418.0,41.0,3.6,17.9,102.0,32.68,22.59
2018,5,27,18,45,296.5,31.0,3.7,16.8,66.0,25.28,15.19
2018,5,27,19,0,175.0,21.0,3.8,15.7,30.0,16.64,0.0
2018,5,27,19,15,87.5,10.5,3.8,15.0,15.0,9.55,0.0
2018,5,27,19,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,28,4,45,53.5,6.0,1.65,9.35,7.5,0.0,0.0
2018,5,28,5,0,107.0,12.0,1.8,9.6,15.0,67.96,0.0
2018,5,28,5,15,242.0,23.0,1.95,10.2,46.0,197.78,118.38
2018,5,28,5,30,377.0,34.0,2.1,10.8,77.0,313.94,254.48
2018,5,28,5,45,465.0,41.0,2.3,11.4,120.5,396.99,330.32
2018,5,28,6,0,553.0,48.0,2.5,12.0,164.0,486.65,407.0
2018,5,28,6,15,609.5,53.0,2.35,12.8,213.0,555.87,461.62
2018,5,28,6,30,666.0,58.0,2.2,13.6,262.0,623.64,511.97
2018,5,28,6,45,705.0,61.5,2.1,14.45,312.5,682.23,552.8
2018,5,28,7,0,744.0,65.0,2.0,15.3,363.0,741.28,591.99
2018,5,28,7,15,771.5,68.5,2.0,16.25,414.0,790.31,622.83
2018,5,28,7,30,799.0,72.0,2.0,17.2,465.0,838.44,652.07
2018,5,28,7,45,820.0,74.5,1.95,18.2,514.5,868.66,667.43
2018,5,28,8,0,841.0,77.0,1.9,19.2,564.0,906.27,687.57
2018,5,28,8,15,856.5,80.0,1.9,20.0,611.0,937.14,703.72
2018,5,28,8,30,872.0,83.0,1.9,20.8,658.0,965.55,718.06
2018,5,28,8,45,884.0,85.0,1.9,21.6,701.0,986.57,727.46
2018,5,28,9,0,896.0,87.0,1.9,22.4,744.0,1004.69,735.01
2018,5,28,9,15,904.5,89.0,2.0,23.1,782.0,1016.22,739.96
2018,5,28,9,30,913.0,91.0,2.1,23.8,820.0,1024.53,742.99
2018,5,28,9,45,918.5,94.0,2.15,24.5,852.5,1027.64,742.23
2018,5,28,10,0,924.0,97.0,2.2,25.2,885.0,1027.35,739.49
2018,5,28,10,15,930.0,97.5,2.3,25.75,911.5,1021.48,734.38
2018,5,28,10,30,936.0,98.0,2.4,26.3,938.0,1012.27,727.29
2018,5,28,10,45,940.5,98.5,2.55,26.85,958.0,998.3,717.75
2018,5,28,11,0,945.0,99.0,2.7,27.4,978.0,981.07,706.15
2018,5,28,11,15,948.0,99.0,2.75,27.75,991.0,958.8,691.03
2018,5,28,11,30,951.0,99.0,2.8,28.1,1004.0,933.53,674.03
2018,5,28,11,45,952.5,99.5,2.8,28.45,1009.5,904.56,654.28
2018,5,28,12,0,954.0,100.0,2.8,28.8,1015.0,872.9,632.82
2018,5,28,12,15,953.5,100.0,2.85,29.0,1013.0,836.73,609.04
2018,5,28,12,30,953.0,100.0,2.9,29.2,1011.0,798.36,583.66
2018,5,28,12,45,950.5,100.5,2.95,29.4,1001.0,756.95,555.89
2018,5,28,13,0,948.0,101.0,3.0,29.6,991.0,713.8,524.65
2018,5,28,13,15,945.0,100.5,3.05,29.7,974.0,667.94,491.03
2018,5,28,13,30,942.0,100.0,3.1,29.8,957.0,620.74,455.6
2018,5,28,13,45,937.0,99.0,3.1,29.85,932.5,570.94,417.31
2018,5,28,14,0,932.0,98.0,3.1,29.9,908.0,520.37,377.4
2018,5,28,14,15,925.5,96.5,3.15,29.9,877.5,468.2,335.42
2018,5,28,14,30,919.0,95.0,3.2,29.9,847.0,415.82,292.16
2018,5,28,14,45,910.0,94.0,3.25,29.85,810.5,363.0,247.76
2018,5,28,15,0,901.0,93.0,3.3,29.8,774.0,310.61,203.25
2018,5,28,15,15,889.5,91.0,3.3,29.8,732.5,257.62,158.81
2018,5,28,15,30,878.0,89.0,3.3,29.8,691.0,205.73,117.32
2018,5,28,15,45,863.5,86.5,3.3,29.4,645.0,154.49,81.3
2018,5,28,16,0,849.0,84.0,3.3,29.0,599.0,105.02,55.43
2018,5,28,16,15,830.0,81.0,3.3,28.5,550.0,65.97,49.36
2018,5,28,16,30,811.0,78.0,3.3,28.0,501.0,55.5,40.94
2018,5,28,16,45,785.5,75.0,3.25,27.55,450.5,54.67,40.49
2018,5,28,17,0,760.0,72.0,3.2,27.1,400.0,53.79,39.98
2018,5,28,17,15,725.0,68.0,3.15,26.15,348.5,52.01,38.79
2018,5,28,17,30,690.0,64.0,3.1,25.2,297.0,50.18,37.49
2018,5,28,17,45,640.5,58.5,3.0,24.25,247.0,42.93,31.45
2018,5,28,18,0,591.0,53.0,2.9,23.3,197.0,39.9,28.91
2018,5,28,18,15,515.0,46.5,3.0,22.15,151.0,35.87,25.35
2018,5,28,18,30,439.0,40.0,3.1,21.0,105.0,31.76,21.51
2018,5,28,18,45,316.5,30.5,3.2,19.85,68.5,24.76,14.65
2018,5,28,19,0,194.0,21.0,3.3,18.7,32.0,17.53,0.0
2018,5,28,19,15,97.0,10.5,3.45,17.95,16.0,9.55,0.0
2018,5,28,19,30,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,29,4,45,53.0,6.5,2.9,10.6,8.0,0.0,0.0
2018,5,29,5,0,106.0,13.0,3.1,10.7,16.0,68.38,0.0
2018,5,29,5,15,240.5,23.5,3.15,11.2,47.0,198.09,121.97
2018,5,29,5,30,375.0,34.0,3.2,11.7,78.0,312.79,254.08
2018,5,29,5,45,463.0,41.5,3.25,12.25,121.5,396.41,330.41
2018,5,29,6,0,551.0,49.0,3.3,12.8,165.0,486.74,407.76
2018,5,29,6,15,607.5,54.0,3.25,13.6,214.0,555.93,463.15
2018,5,29,6,30,664.0,59.0,3.2,14.4,263.0,623.51,514.44
2018,5,29,6,45,703.0,63.0,3.15,15.2,314.0,682.72,556.88
2018,5,29,7,0,742.0,67.0,3.1,16.0,365.0,742.41,597.87
2018,5,29,7,15,770.0,70.5,3.05,16.9,416.0,791.83,629.54
2018,5,29,7,30,798.0,74.0,3.0,17.8,467.0,840.38,659.55
2018,5,29,7,45,818.0,76.5,3.0,18.65,516.0,869.59,675.51
2018,5,29,8,0,838.0,79.0,3.0,19.5,565.0,906.17,696.44
2018,5,29,8,15,853.5,81.5,2.95,20.25,611.5,936.34,712.41
2018,5,29,8,30,869.0,84.0,2.9,21.0,658.0,964.08,726.52
2018,5,29,8,45,881.5,86.0,2.9,21.8,701.0,985.57,736.58
2018,5,29,9,0,894.0,88.0,2.9,22.6,744.0,1004.18,744.73
2018,5,29,9,15,904.0,89.0,2.9,23.2,782.0,1016.06,749.09
2018,5,29,9,30,914.0,90.0,2.9,23.8,820.0,1024.78,751.53
2018,5,29,9,45,922.5,90.5,2.9,24.45,853.0,1028.17,750.51
2018,5,29,10,0,931.0,91.0,2.9,25.1,886.0,1028.24,747.53
2018,5,29,10,15,936.0,91.5,2.95,25.55,911.5,1021.5,741.36
2018,5,29,10,30,941.0,92.0,3.0,26.0,937.0,1011.42,733.24
2018,5,29,10,45,944.0,93.0,3.05,26.5,956.5,996.63,722.08
2018,5,29,11,0,947.0,94.0,3.1,27.0,976.0,978.62,708.98
2018,5,29,11,15,949.5,94.5,3.15,27.3,988.5,956.51,693.88
2018,5,29,11,30,952.0,95.0,3.2,27.6,1001.0,931.38,676.87
2018,5,29,11,45,952.5,95.5,3.3,27.9,1006.0,901.67,657.19
2018,5,29,12,0,953.0,96.0,3.4,28.2,1011.0,869.35,635.7
2018,5,29,12,15,952.0,97.0,3.5,28.25,1009.0,833.84,612.58
2018,5,29,12,30,951.0,98.0,3.6,28.3,1007.0,796.12,587.76
2018,5,29,12,45,947.0,99.5,3.7,28.4,997.0,754.68,559.94
2018,5,29,13,0,943.0,101.0,3.8,28.5,987.0,711.58,528.57
2018,5,29,13,15,940.5,100.5,4.0,28.3,970.5,666.32,495.83
2018,5,29,13,30,938.0,100.0,4.2,28.1,954.0,619.67,461.03
2018,5,29,13,45,933.5,99.0,4.35,27.95,930.5,570.38,423.02
2018,5,29,14,0,929.0,98.0,4.5,27.8,907.0,520.28,383.24
2018,5,29,14,15,923.5,97.0,4.6,27.45,877.5,469.12,341.74
2018,5,29,14,30,918.0,96.0,4.7,27.1,848.0,417.63,298.73
2018,5,29,14,45,910.5,94.0,4.85,26.75,812.0,364.64,253.66
2018,5,29,15,0,903.0,92.0,5.0,26.4,776.0,311.95,208.22
2018,5,29,15,15,892.0,90.5,5.0,26.4,735.0,259.36,163.05
2018,5,29,15,30,881.0,89.0,5.0,26.4,694.0,207.82,120.85
2018,5,29,15,45,868.5,86.0,5.2,25.15,649.0,156.31,83.97
2018,5,29,16,0,856.0,83.0,5.4,23.9,604.0,106.39,56.95
2018,5,29,16,15,839.5,80.5,5.45,22.95,556.5,65.72,50.34
2018,5,29,16,30,823.0,78.0,5.5,22.0,509.0,55.56,42.06
2018,5,29,16,45,799.5,75.5,5.5,21.1,459.0,55.1,41.99
2018,5,29,17,0,776.0,73.0,5.5,20.2,409.0,54.61,41.9
2018,5,29,17,15,742.0,68.5,5.5,19.05,357.0,52.47,40.37
2018,5,29,17,30,708.0,64.0,5.5,17.9,305.0,50.23,38.71
2018,5,29,17,45,658.5,59.5,5.5,16.8,254.5,47.84,36.82
2018,5,29,18,0,609.0,55.0,5.5,15.7,204.0,41.53,31.32
2018,5,29,18,15,532.0,48.5,5.45,14.75,157.0,37.55,27.68
2018,5,29,18,30,455.0,42.0,5.4,13.8,110.0,33.51,23.77
2018,5,29,18,45,328.0,32.5,5.35,12.9,72.5,26.55,16.75
2018,5,29,19,0,201.0,23.0,5.3,12.0,35.0,19.4,1.1
2018,5,29,19,15,100.5,11.5,5.25,11.55,17.5,10.46,0.0
2018,5,29,19,30,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,5.2,10.65,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,4.95,9.65,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.8,9.35,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.7,9.2,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.65,9.1,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.55,8.9,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.5,8.8,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.5,8.7,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.5,8.6,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.4,8.4,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.4,8.3,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.4,8.2,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.4,8.1,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,4.4,7.9,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,4.4,7.8,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,4.4,7.65,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.45,7.4,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.5,7.3,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.55,7.25,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.6,7.2,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.65,7.2,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.7,7.2,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.7,7.2,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.7,7.2,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.7,7.2,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.7,7.2,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.8,7.35,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.9,7.5,0.0,0.0,0.0
2018,5,30,4,45,12.5,5.5,5.0,7.65,6.0,0.0,0.0
2018,5,30,5,0,25.0,11.0,5.1,7.8,12.0,23.35,0.0
2018,5,30,5,15,72.5,26.0,5.2,8.05,33.5,92.09,56.04
2018,5,30,5,30,120.0,41.0,5.3,8.3,55.0,147.27,119.68
2018,5,30,5,45,165.0,57.0,5.4,8.6,86.5,200.36,169.31
2018,5,30,6,0,210.0,73.0,5.5,8.9,118.0,256.75,220.47
2018,5,30,6,15,262.0,88.5,5.55,9.15,159.5,320.7,277.02
2018,5,30,6,30,314.0,104.0,5.6,9.4,201.0,404.98,348.76
2018,5,30,6,45,252.0,129.0,5.7,9.7,215.5,377.29,323.44
2018,5,30,7,0,190.0,154.0,5.8,10.0,230.0,344.34,293.34
2018,5,30,7,15,156.5,179.5,5.8,10.3,248.0,348.06,293.99
2018,5,30,7,30,123.0,205.0,5.8,10.6,266.0,348.83,291.95
2018,5,30,7,45,108.5,226.0,5.85,10.85,284.0,359.05,298.43
2018,5,30,8,0,94.0,247.0,5.9,11.1,302.0,349.95,289.25
2018,5,30,8,15,107.0,270.5,5.9,11.3,337.5,386.99,318.45
2018,5,30,8,30,120.0,294.0,5.9,11.5,373.0,442.21,361.51
2018,5,30,8,45,178.5,315.5,5.95,11.65,442.0,521.34,424.66
2018,5,30,9,0,237.0,337.0,6.0,11.8,511.0,600.36,486.46
2018,5,30,9,15,338.0,327.5,6.0,12.05,590.0,704.86,567.72
2018,5,30,9,30,439.0,318.0,6.0,12.3,669.0,806.79,644.9
2018,5,30,9,45,469.5,322.5,6.0,12.5,711.5,834.99,664.45
2018,5,30,10,0,500.0,327.0,6.0,12.7,754.0,860.77,682.41
2018,5,30,10,15,405.5,368.0,6.05,13.2,721.5,797.3,630.41
2018,5,30,10,30,311.0,409.0,6.1,13.7,689.0,722.73,570.52
2018,5,30,10,45,218.0,417.0,6.1,14.15,615.0,617.78,487.93
2018,5,30,11,0,125.0,425.0,6.1,14.6,541.0,528.63,416.34
2018,5,30,11,15,279.0,420.0,6.15,15.0,684.0,662.77,521.47
2018,5,30,11,30,433.0,415.0,6.2,15.4,827.0,783.19,612.62
2018,5,30,11,45,502.5,386.0,6.2,15.75,867.0,794.44,620.86
2018,5,30,12,0,572.0,357.0,6.2,16.1,907.0,800.61,625.57
2018,5,30,12,15,520.5,385.0,6.3,16.15,884.5,755.28,590.38
2018,5,30,12,30,469.0,413.0,6.4,16.2,862.0,711.18,556.06
2018,5,30,12,45,496.5,396.0,6.45,16.25,867.0,688.91,539.43
2018,5,30,13,0,524.0,379.0,6.5,16.3,872.0,664.12,520.43
2018,5,30,13,15,651.0,293.5,6.55,16.15,894.5,641.15,504.44
2018,5,30,13,30,778.0,208.0,6.6,16.0,917.0,611.04,481.5
2018,5,30,13,45,826.5,173.5,6.65,15.85,909.5,570.64,448.23
2018,5,30,14,0,875.0,139.0,6.7,15.7,902.0,526.65,410.75
2018,5,30,14,15,863.5,139.0,6.75,15.4,870.0,475.95,367.0
2018,5,30,14,30,852.0,139.0,6.8,15.1,838.0,420.39,318.51
2018,5,30,14,45,861.0,127.5,6.8,14.85,807.0,374.28,276.04
2018,5,30,15,0,870.0,116.0,6.8,14.6,776.0,321.69,227.87
2018,5,30,15,15,857.5,113.5,6.8,14.6,734.5,261.5,174.49
2018,5,30,15,30,845.0,111.0,6.8,14.6,693.0,210.13,130.37
2018,5,30,15,45,828.5,109.0,6.8,13.9,647.5,160.23,92.6
2018,5,30,16,0,812.0,107.0,6.8,13.2,602.0,112.45,65.14
2018,5,30,16,15,789.0,104.0,6.75,12.8,552.5,71.66,57.68
2018,5,30,16,30,766.0,101.0,6.7,12.4,503.0,71.63,57.97
2018,5,30,16,45,735.0,97.5,6.7,12.0,451.5,64.29,51.76
2018,5,30,17,0,704.0,94.0,6.7,11.6,400.0,63.89,51.69
2018,5,30,17,15,659.0,90.5,6.55,11.1,348.5,63.39,51.52
2018,5,30,17,30,614.0,87.0,6.4,10.6,297.0,62.94,51.35
2018,5,30,17,45,550.0,81.0,6.3,10.1,246.0,60.4,49.22
2018,5,30,18,0,486.0,75.0,6.2,9.6,195.0,57.86,46.93
2018,5,30,18,15,386.5,64.5,6.0,9.2,146.5,48.85,38.55
2018,5,30,18,30,287.0,54.0,5.8,8.8,98.0,41.47,31.42
2018,5,30,18,45,176.5,38.0,5.65,8.4,62.0,29.53,19.76
2018,5,30,19,0,66.0,22.0,5.5,8.0,26.0,17.87,1.97
2018,5,30,19,15,33.0,11.0,5.45,7.9,13.0,10.01,0.0
2018,5,30,19,30,0.0,0.0,5.4,7.8,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,5.35,7.7,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.3,7.6,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.25,7.6,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.2,7.6,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,5.2,7.6,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,5.2,7.6,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,5.15,7.65,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,5.1,7.7,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,5.05,7.7,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,5.0,7.7,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.95,7.7,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.9,7.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.9,7.75,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.9,7.8,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.85,7.85,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.8,7.9,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.8,7.95,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.7,7.95,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.7,7.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.7,7.85,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.7,7.8,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.65,7.8,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.6,7.8,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.5,7.75,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.4,7.7,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.3,7.65,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.2,7.6,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.25,7.65,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.3,7.7,0.0,0.0,0.0
2018,5,31,4,45,3.5,4.5,4.35,7.7,4.5,0.0,0.0
2018,5,31,5,0,7.0,9.0,4.4,7.7,9.0,11.93,0.0
2018,5,31,5,15,35.5,24.5,4.4,7.9,28.5,57.76,33.81
2018,5,31,5,30,64.0,40.0,4.4,8.1,48.0,98.17,78.03
2018,5,31,5,45,98.0,57.5,4.4,8.3,75.5,143.68,119.99
2018,5,31,6,0,132.0,75.0,4.4,8.5,103.0,190.97,162.83
2018,5,31,6,15,154.0,93.0,4.45,8.8,134.0,232.03,199.18
2018,5,31,6,30,176.0,111.0,4.5,9.1,165.0,289.13,247.92
2018,5,31,6,45,216.0,131.0,4.5,9.45,209.5,350.36,299.37
2018,5,31,7,0,256.0,151.0,4.5,9.8,254.0,413.23,350.83
2018,5,31,7,15,263.0,174.0,4.5,10.25,292.0,452.15,380.51
2018,5,31,7,30,270.0,197.0,4.5,10.7,330.0,490.08,408.82
2018,5,31,7,45,298.0,207.0,4.45,11.15,368.0,530.45,439.25
2018,5,31,8,0,326.0,217.0,4.4,11.6,406.0,571.13,469.32
2018,5,31,8,15,272.0,257.5,4.4,12.05,424.0,568.56,462.67
2018,5,31,8,30,218.0,298.0,4.4,12.5,442.0,543.26,439.11
2018,5,31,8,45,307.0,293.0,4.45,12.95,510.5,641.85,515.21
2018,5,31,9,0,396.0,288.0,4.5,13.4,579.0,740.15,588.38
2018,5,31,9,15,638.0,202.5,4.55,13.75,700.0,894.23,704.82
2018,5,31,9,30,880.0,117.0,4.6,14.1,821.0,1021.31,792.05
2018,5,31,9,45,893.0,115.5,4.65,14.5,855.0,1026.71,792.8
2018,5,31,10,0,906.0,114.0,4.7,14.9,889.0,1028.91,792.38
2018,5,31,10,15,824.0,161.5,4.75,15.1,882.5,995.92,768.23
2018,5,31,10,30,742.0,209.0,4.8,15.3,876.0,955.83,739.33
2018,5,31,10,45,818.0,173.0,4.9,15.5,923.0,967.41,747.28
2018,5,31,11,0,894.0,137.0,5.0,15.7,970.0,972.01,750.07
2018,5,31,11,15,914.0,128.0,5.05,15.85,989.5,957.38,739.24
2018,5,31,11,30,934.0,119.0,5.1,16.0,1009.0,939.29,726.17
2018,5,31,11,45,911.0,132.0,5.15,16.1,1004.0,900.76,698.75
2018,5,31,12,0,888.0,145.0,5.2,16.2,999.0,860.49,670.05
2018,5,31,12,15,883.5,147.5,5.25,16.2,995.5,824.85,644.79
2018,5,31,12,30,879.0,150.0,5.3,16.2,992.0,787.45,618.05
2018,5,31,12,45,895.5,141.5,5.3,16.2,991.5,754.64,593.01
2018,5,31,13,0,912.0,133.0,5.3,16.2,991.0,718.89,565.05
2018,5,31,13,15,909.0,131.5,5.3,16.15,974.0,673.6,529.2
2018,5,31,13,30,906.0,130.0,5.3,16.1,957.0,627.07,491.63
2018,5,31,13,45,900.5,129.0,5.3,16.05,933.0,578.54,451.6
2018,5,31,14,0,895.0,128.0,5.3,16.0,909.0,529.33,410.05
2018,5,31,14,15,887.5,126.0,5.3,15.9,878.0,478.06,365.96
2018,5,31,14,30,880.0,124.0,5.3,15.8,847.0,426.72,320.79
2018,5,31,14,45,870.0,122.0,5.25,15.65,810.5,374.68,274.31
2018,5,31,15,0,860.0,120.0,5.2,15.5,774.0,323.21,227.93
2018,5,31,15,15,847.0,118.0,5.2,15.5,732.5,263.96,175.89
2018,5,31,15,30,834.0,116.0,5.2,15.5,691.0,213.43,132.81
2018,5,31,15,45,817.5,112.5,5.15,15.05,645.0,163.03,94.61
2018,5,31,16,0,801.0,109.0,5.1,14.6,599.0,114.77,66.37
2018,5,31,16,15,780.0,105.5,5.05,14.25,550.5,72.56,58.12
2018,5,31,16,30,759.0,102.0,5.0,13.9,502.0,72.23,58.14
2018,5,31,16,45,731.0,97.5,4.95,13.55,451.0,64.17,51.33
2018,5,31,17,0,703.0,93.0,4.9,13.2,400.0,63.08,50.63
2018,5,31,17,15,664.5,87.5,4.8,12.75,348.5,61.08,49.11
2018,5,31,17,30,626.0,82.0,4.7,12.3,297.0,58.96,47.44
2018,5,31,17,45,572.5,75.5,4.65,11.85,247.5,55.86,44.8
2018,5,31,18,0,519.0,69.0,4.6,11.4,198.0,52.67,41.94
2018,5,31,18,15,438.0,60.0,4.4,10.85,152.0,47.07,36.73
2018,5,31,18,30,357.0,51.0,4.2,10.3,106.0,39.3,29.35
2018,5,31,18,45,245.5,39.0,4.0,9.8,70.5,30.43,20.51
2018,5,31,19,0,134.0,27.0,3.8,9.3,35.0,21.34,4.68
2018,5,31,19,15,68.5,14.5,3.65,9.0,18.5,13.19,0.0
2018,5,31,19,30,3.0,2.0,3.5,8.7,2.0,0.0,0.0
2018,5,31,19,45,1.5,1.0,3.35,8.4,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.05,7.95,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.8,7.65,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.5,7.35,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.15,7.05,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,6,1,4,45,38.5,7.0,1.25,6.2,8.0,0.0,0.0
2018,6,1,5,0,77.0,14.0,1.3,6.5,16.0,53.89,0.0
2018,6,1,5,15,197.5,27.0,1.45,7.15,47.0,178.76,118.27
2018,6,1,5,30,318.0,40.0,1.6,7.8,78.0,283.21,232.67
2018,6,1,5,45,410.0,48.5,1.75,8.4,121.5,369.62,310.61
2018,6,1,6,0,502.0,57.0,1.9,9.0,165.0,462.49,390.33
2018,6,1,6,15,563.0,63.5,1.85,9.6,214.0,535.69,449.28
2018,6,1,6,30,624.0,70.0,1.8,10.2,263.0,611.94,507.29
2018,6,1,6,45,667.0,74.0,1.7,10.85,314.0,672.65,550.21
2018,6,1,7,0,710.0,78.0,1.6,11.5,365.0,734.25,591.78
2018,6,1,7,15,741.5,82.0,1.55,12.35,416.5,781.78,621.39
2018,6,1,7,30,773.0,86.0,1.5,13.2,468.0,833.47,652.97
2018,6,1,7,45,796.5,88.5,1.45,14.1,518.0,874.78,676.09
2018,6,1,8,0,820.0,91.0,1.4,15.0,568.0,914.39,697.47
2018,6,1,8,15,838.0,93.0,1.5,15.9,615.0,946.06,715.23
2018,6,1,8,30,856.0,95.0,1.6,16.8,662.0,965.22,724.59
2018,6,1,8,45,870.5,97.0,1.75,17.65,706.0,988.41,737.58
2018,6,1,9,0,885.0,99.0,1.9,18.5,750.0,1008.79,748.59
2018,6,1,9,15,898.0,99.5,2.0,19.05,789.5,1022.96,755.77
2018,6,1,9,30,911.0,100.0,2.1,19.6,829.0,1034.02,761.08
2018,6,1,9,45,922.0,99.5,2.15,20.1,863.0,1038.74,761.92
2018,6,1,10,0,933.0,99.0,2.2,20.6,897.0,1040.15,760.83
2018,6,1,10,15,938.5,100.5,2.25,21.05,924.0,1034.88,755.75
2018,6,1,10,30,944.0,102.0,2.3,21.5,951.0,1026.21,748.69
2018,6,1,10,45,948.0,102.0,2.35,21.9,970.5,1011.22,737.85
2018,6,1,11,0,952.0,102.0,2.4,22.3,990.0,993.0,725.06
2018,6,1,11,15,954.5,102.0,2.4,22.65,1002.5,970.25,709.07
2018,6,1,11,30,957.0,102.0,2.4,23.0,1015.0,944.51,691.24
2018,6,1,11,45,958.5,101.5,2.45,23.3,1020.0,914.59,671.3
2018,6,1,12,0,960.0,101.0,2.5,23.6,1025.0,882.03,649.58
2018,6,1,12,15,958.5,102.0,2.55,23.85,1022.5,845.94,625.53
2018,6,1,12,30,957.0,103.0,2.6,24.1,1020.0,807.69,599.87
2018,6,1,12,45,954.0,103.5,2.65,24.35,1010.0,765.95,571.61
2018,6,1,13,0,951.0,104.0,2.7,24.6,1000.0,722.51,539.77
2018,6,1,13,15,948.5,103.0,2.75,24.75,983.0,676.63,505.71
2018,6,1,13,30,946.0,102.0,2.8,24.9,966.0,629.37,469.78
2018,6,1,13,45,941.5,101.0,2.85,25.05,942.0,579.85,431.23
2018,6,1,14,0,937.0,100.0,2.9,25.2,918.0,529.49,390.97
2018,6,1,14,15,930.5,98.5,3.0,25.2,887.5,477.26,348.53
2018,6,1,14,30,924.0,97.0,3.1,25.2,857.0,424.8,304.7
2018,6,1,14,45,915.5,95.5,3.15,25.25,820.5,371.67,259.29
2018,6,1,15,0,907.0,94.0,3.2,25.3,784.0,318.92,213.67
2018,6,1,15,15,896.0,92.0,3.2,25.3,742.5,265.85,168.26
2018,6,1,15,30,885.0,90.0,3.2,25.3,701.0,213.82,125.55
2018,6,1,15,45,870.5,88.0,3.35,24.95,655.5,162.63,88.14
2018,6,1,16,0,856.0,86.0,3.5,24.6,610.0,113.21,60.3
2018,6,1,16,15,837.0,83.0,3.55,24.2,561.0,67.27,51.34
2018,6,1,16,30,818.0,80.0,3.6,23.8,512.0,56.75,42.73
2018,6,1,16,45,792.5,77.0,3.65,23.35,461.0,55.96,42.32
2018,6,1,17,0,767.0,74.0,3.7,22.9,410.0,55.13,41.85
2018,6,1,17,15,733.0,70.0,3.65,22.05,358.5,53.42,40.67
2018,6,1,17,30,699.0,66.0,3.6,21.2,307.0,51.64,39.4
2018,6,1,17,45,650.5,61.0,3.55,20.35,257.0,44.67,33.52
2018,6,1,18,0,602.0,56.0,3.5,19.5,207.0,42.12,31.36
2018,6,1,18,15,529.0,49.5,3.5,18.35,160.5,38.17,27.85
2018,6,1,18,30,456.0,43.0,3.5,17.2,114.0,34.16,24.07
2018,6,1,18,45,340.0,34.0,3.5,16.1,76.5,27.72,17.73
2018,6,1,19,0,224.0,25.0,3.5,15.0,39.0,21.11,5.36
2018,6,1,19,15,117.5,13.5,3.6,14.3,20.5,12.28,0.0
2018,6,1,19,30,11.0,2.0,3.7,13.6,2.0,0.0,0.0
2018,6,1,19,45,5.5,1.0,3.8,12.9,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,6,2,4,45,57.5,6.5,1.85,8.95,8.5,0.0,0.0
2018,6,2,5,0,115.0,13.0,2.0,9.3,17.0,73.3,0.0
2018,6,2,5,15,253.0,24.5,2.2,9.95,50.0,208.63,139.46
2018,6,2,5,30,391.0,36.0,2.4,10.6,83.0,325.24,265.53
2018,6,2,5,45,477.5,42.5,2.55,11.3,126.5,407.61,340.07
2018,6,2,6,0,564.0,49.0,2.7,12.0,170.0,496.2,415.4
2018,6,2,6,15,620.0,54.0,2.55,12.85,219.5,565.56,469.9
2018,6,2,6,30,676.0,59.0,2.4,13.7,269.0,633.37,520.1
2018,6,2,6,45,714.5,63.0,2.25,14.5,320.0,692.59,561.18
2018,6,2,7,0,753.0,67.0,2.1,15.3,371.0,752.24,600.5
2018,6,2,7,15,780.5,70.5,2.0,16.4,422.5,801.58,630.26
2018,6,2,7,30,808.0,74.0,1.9,17.5,474.0,849.99,658.16
2018,6,2,7,45,829.0,76.5,1.8,18.6,524.0,880.43,672.62
2018,6,2,8,0,850.0,79.0,1.7,19.7,574.0,918.25,691.71
2018,6,2,8,15,866.0,81.0,1.7,20.55,621.0,948.58,707.08
2018,6,2,8,30,882.0,83.0,1.7,21.4,668.0,976.47,720.72
2018,6,2,8,45,894.5,85.0,1.7,22.25,711.5,998.23,730.26
2018,6,2,9,0,907.0,87.0,1.7,23.1,755.0,1017.06,737.95
2018,6,2,9,15,912.5,91.0,1.75,23.8,792.5,1028.08,741.88
2018,6,2,9,30,918.0,95.0,1.8,24.5,830.0,1035.76,743.9
2018,6,2,9,45,921.0,99.0,1.9,25.2,862.0,1037.54,743.04
2018,6,2,10,0,924.0,103.0,2.0,25.9,894.0,1035.89,740.19
2018,6,2,10,15,930.0,103.5,2.05,26.55,920.5,1030.11,734.39
2018,6,2,10,30,936.0,104.0,2.1,27.2,947.0,1020.99,726.68
2018,6,2,10,45,940.0,105.0,2.1,27.8,967.0,1007.15,715.72
2018,6,2,11,0,944.0,106.0,2.1,28.4,987.0,990.05,702.91
2018,6,2,11,15,946.5,106.5,2.1,28.8,1000.0,967.93,687.64
2018,6,2,11,30,949.0,107.0,2.1,29.2,1013.0,942.82,670.61
2018,6,2,11,45,950.5,107.0,2.05,29.6,1018.5,913.53,650.51
2018,6,2,12,0,952.0,107.0,2.0,30.0,1024.0,881.62,628.81
2018,6,2,12,15,953.0,106.0,1.95,30.25,1022.0,845.97,605.13
2018,6,2,12,30,954.0,105.0,1.9,30.5,1020.0,808.07,579.97
2018,6,2,12,45,954.5,103.5,1.9,30.75,1011.0,767.28,553.24
2018,6,2,13,0,955.0,102.0,1.9,31.0,1002.0,724.57,523.01
2018,6,2,13,15,952.5,101.5,1.9,31.1,986.0,679.0,490.45
2018,6,2,13,30,950.0,101.0,1.9,31.2,970.0,632.02,456.09
2018,6,2,13,45,946.0,99.5,1.9,31.35,946.0,582.25,418.78
2018,6,2,14,0,942.0,98.0,1.9,31.5,922.0,531.59,379.8
2018,6,2,14,15,935.5,97.0,2.0,31.45,891.5,479.56,339.32
2018,6,2,14,30,929.0,96.0,2.1,31.4,861.0,427.28,297.35
2018,6,2,14,45,920.5,94.5,2.2,31.35,824.5,373.94,253.55
2018,6,2,15,0,912.0,93.0,2.3,31.3,788.0,320.98,209.35
2018,6,2,15,15,901.0,91.0,2.3,31.3,746.5,267.69,165.06
2018,6,2,15,30,890.0,89.0,2.3,31.3,705.0,215.45,123.28
2018,6,2,15,45,875.5,86.5,2.45,30.85,659.0,163.69,86.32
2018,6,2,16,0,861.0,84.0,2.6,30.4,613.0,113.7,58.48
2018,6,2,16,15,842.0,81.5,2.6,29.95,564.0,66.32,49.28
2018,6,2,16,30,823.0,79.0,2.6,29.5,515.0,56.04,41.09
2018,6,2,16,45,798.0,76.0,2.65,29.05,464.0,55.23,40.66
2018,6,2,17,0,773.0,73.0,2.7,28.6,413.0,54.37,40.18
2018,6,2,17,15,739.0,69.0,2.55,27.45,361.5,52.61,39.05
2018,6,2,17,30,705.0,65.0,2.4,26.3,310.0,50.79,37.81
2018,6,2,17,45,656.0,60.0,2.2,25.15,259.0,48.0,35.67
2018,6,2,18,0,607.0,55.0,2.0,24.0,208.0,41.28,30.03
2018,6,2,18,15,534.0,48.5,2.05,22.8,161.5,37.29,26.56
2018,6,2,18,30,461.0,42.0,2.1,21.6,115.0,33.22,22.82
2018,6,2,18,45,346.0,33.5,2.15,20.35,77.5,27.18,17.0
2018,6,2,19,0,231.0,25.0,2.2,19.1,40.0,21.02,6.01
2018,6,2,19,15,121.5,13.5,2.4,18.45,21.0,12.28,0.0
2018,6,2,19,30,12.0,2.0,2.6,17.8,2.0,0.0,0.0
2018,6,2,19,45,6.0,1.0,2.8,17.15,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,6,3,4,45,58.0,7.0,2.75,11.05,9.0,0.0,0.0
2018,6,3,5,0,116.0,14.0,3.0,11.3,18.0,74.76,0.0
2018,6,3,5,15,250.5,25.0,3.05,11.85,50.5,208.07,139.94
2018,6,3,5,30,385.0,36.0,3.1,12.4,83.0,321.5,261.61
2018,6,3,5,45,470.5,43.5,3.15,12.95,127.0,404.22,336.24
2018,6,3,6,0,556.0,51.0,3.2,13.5,171.0,493.25,411.97
2018,6,3,6,15,612.0,56.0,3.1,14.3,220.0,562.4,466.69
2018,6,3,6,30,668.0,61.0,3.0,15.1,269.0,629.61,517.04
2018,6,3,6,45,706.5,65.0,2.9,15.95,320.0,688.63,558.57
2018,6,3,7,0,745.0,69.0,2.8,16.8,371.0,748.07,598.53
2018,6,3,7,15,772.5,72.5,2.8,17.65,422.0,797.19,629.98
2018,6,3,7,30,800.0,76.0,2.8,18.5,473.0,845.41,659.87
2018,6,3,7,45,821.0,79.0,2.8,19.4,522.5,885.67,683.24
2018,6,3,8,0,842.0,82.0,2.8,20.3,572.0,914.51,698.28
2018,6,3,8,15,858.0,84.0,2.75,21.1,619.0,944.66,713.92
2018,6,3,8,30,874.0,86.0,2.7,21.9,666.0,972.41,727.66
2018,6,3,8,45,886.0,89.0,2.7,22.7,709.5,994.74,738.11
2018,6,3,9,0,898.0,92.0,2.7,23.5,753.0,1014.13,746.62
2018,6,3,9,15,907.5,93.0,2.7,24.2,791.0,1025.61,750.32
2018,6,3,9,30,917.0,94.0,2.7,24.9,829.0,1033.93,752.13
2018,6,3,9,45,923.5,96.0,2.7,25.65,861.5,1037.08,750.63
2018,6,3,10,0,930.0,98.0,2.7,26.4,894.0,1036.86,747.16
2018,6,3,10,15,935.0,98.5,2.7,27.0,920.0,1030.19,740.21
2018,6,3,10,30,940.0,99.0,2.7,27.6,946.0,1020.2,731.37
2018,6,3,10,45,944.0,100.0,2.75,28.2,966.0,1006.46,720.79
2018,6,3,11,0,948.0,101.0,2.8,28.8,986.0,989.46,708.27
2018,6,3,11,15,950.5,101.0,2.85,29.2,998.5,966.93,692.89
