Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,11,30,953.0,101.0,2.9,29.6,1011.0,941.43,675.68
2018,6,3,11,45,954.0,101.5,3.0,30.0,1016.5,912.24,656.47
2018,6,3,12,0,955.0,102.0,3.1,30.4,1022.0,880.42,635.47
2018,6,3,12,15,954.0,102.0,3.25,30.45,1019.5,844.12,612.56
2018,6,3,12,30,953.0,102.0,3.4,30.5,1017.0,805.67,587.94
2018,6,3,12,45,933.5,113.5,3.5,30.55,1002.0,761.66,558.78
2018,6,3,13,0,914.0,125.0,3.6,30.6,987.0,716.87,526.62
2018,6,3,13,15,897.0,132.5,3.75,30.45,966.0,670.04,492.98
2018,6,3,13,30,880.0,140.0,3.9,30.3,945.0,622.96,458.25
2018,6,3,13,45,782.5,193.0,4.0,30.2,895.5,566.95,415.6
2018,6,3,14,0,685.0,246.0,4.1,30.1,846.0,514.91,375.61
2018,6,3,14,15,685.0,235.5,4.15,29.8,818.0,468.05,339.15
2018,6,3,14,30,685.0,225.0,4.2,29.5,790.0,420.97,301.51
2018,6,3,14,45,754.5,178.5,4.25,29.2,775.5,370.3,258.93
2018,6,3,15,0,824.0,132.0,4.3,28.9,761.0,318.99,214.11
2018,6,3,15,15,854.0,110.5,4.3,28.9,731.5,272.43,173.06
2018,6,3,15,30,884.0,89.0,4.3,28.9,702.0,215.91,125.71
2018,6,3,15,45,870.0,86.5,4.45,27.95,656.5,164.55,88.38
2018,6,3,16,0,856.0,84.0,4.6,27.0,611.0,114.9,60.02
2018,6,3,16,15,840.0,81.0,4.6,26.25,563.5,66.77,50.48
2018,6,3,16,30,824.0,78.0,4.6,25.5,516.0,55.31,41.2
2018,6,3,16,45,800.5,74.5,4.6,24.75,465.0,54.11,40.49
2018,6,3,17,0,777.0,71.0,4.6,24.0,414.0,52.84,39.68
2018,6,3,17,15,745.0,67.0,4.55,22.95,363.0,51.03,38.45
2018,6,3,17,30,713.0,63.0,4.5,21.9,312.0,49.15,37.12
2018,6,3,17,45,667.5,58.5,4.45,20.9,262.0,46.72,35.21
2018,6,3,18,0,622.0,54.0,4.4,19.9,212.0,40.49,29.88
2018,6,3,18,15,552.0,47.5,4.35,18.85,165.0,36.46,26.3
2018,6,3,18,30,482.0,41.0,4.3,17.8,118.0,32.33,22.45
2018,6,3,18,45,370.0,33.0,4.25,16.75,80.0,26.69,16.92
2018,6,3,19,0,258.0,25.0,4.2,15.7,42.0,20.96,6.86
2018,6,3,19,15,137.0,13.5,4.2,15.1,22.0,12.28,0.0
2018,6,3,19,30,16.0,2.0,4.2,14.5,2.0,0.0,0.0
2018,6,3,19,45,8.0,1.0,4.25,13.9,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.0,10.25,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.0,9.95,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.0,9.65,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.95,9.35,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.8,8.95,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.65,8.85,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.55,8.75,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.45,8.7,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,6,4,4,45,73.5,7.5,3.65,9.3,10.0,0.0,0.0
2018,6,4,5,0,147.0,15.0,3.7,9.5,20.0,92.26,0.0
2018,6,4,5,15,284.0,25.0,3.8,10.05,53.0,227.93,156.45
2018,6,4,5,30,421.0,35.0,3.9,10.6,86.0,342.91,281.57
2018,6,4,5,45,505.0,41.0,3.95,11.15,130.0,423.97,355.85
2018,6,4,6,0,589.0,47.0,4.0,11.7,174.0,505.6,426.11
2018,6,4,6,15,643.0,51.5,4.05,12.55,223.5,574.72,481.82
2018,6,4,6,30,697.0,56.0,4.1,13.4,273.0,646.08,536.55
2018,6,4,6,45,734.0,60.0,4.1,14.25,324.5,704.71,578.89
2018,6,4,7,0,771.0,64.0,4.1,15.1,376.0,763.68,619.83
2018,6,4,7,15,797.5,67.0,4.2,15.9,427.5,812.0,651.97
2018,6,4,7,30,824.0,70.0,4.3,16.7,479.0,850.28,676.03
2018,6,4,7,45,844.0,72.0,4.35,17.5,528.5,888.76,699.58
2018,6,4,8,0,864.0,74.0,4.4,18.3,578.0,925.44,721.42
2018,6,4,8,15,879.0,76.5,4.45,18.95,625.0,955.82,738.95
2018,6,4,8,30,894.0,79.0,4.5,19.6,672.0,983.67,754.61
2018,6,4,8,45,905.5,81.0,4.55,20.25,715.5,1004.71,765.51
2018,6,4,9,0,917.0,83.0,4.6,20.9,759.0,1022.78,774.43
2018,6,4,9,15,920.5,87.5,4.7,21.25,796.0,1032.58,779.2
2018,6,4,9,30,924.0,92.0,4.8,21.6,833.0,1038.98,781.85
2018,6,4,9,45,925.0,97.5,4.85,21.95,864.5,1040.54,780.93
2018,6,4,10,0,926.0,103.0,4.9,22.3,896.0,1038.62,777.84
2018,6,4,10,15,933.0,104.0,5.0,22.4,924.0,1034.41,774.58
2018,6,4,10,30,940.0,105.0,5.1,22.5,952.0,1026.83,769.16
2018,6,4,10,45,944.5,105.0,5.2,22.6,972.0,1012.47,759.24
2018,6,4,11,0,949.0,105.0,5.3,22.7,992.0,994.87,747.22
2018,6,4,11,15,952.5,105.5,5.45,22.55,1005.5,973.67,733.83
2018,6,4,11,30,956.0,106.0,5.6,22.4,1019.0,949.42,718.27
2018,6,4,11,45,958.0,106.0,5.7,22.3,1025.0,920.48,698.92
2018,6,4,12,0,960.0,106.0,5.8,22.2,1031.0,888.86,677.59
2018,6,4,12,15,960.5,105.5,5.9,21.95,1029.5,853.11,653.56
2018,6,4,12,30,961.0,105.0,6.0,21.7,1028.0,815.1,627.71
2018,6,4,12,45,944.5,114.5,6.1,21.5,1014.0,771.21,596.98
2018,6,4,13,0,928.0,124.0,6.2,21.3,1000.0,726.38,562.97
2018,6,4,13,15,917.0,127.5,6.2,21.1,980.5,679.63,526.66
2018,6,4,13,30,906.0,131.0,6.2,20.9,961.0,632.21,489.05
2018,6,4,13,45,906.5,126.5,6.2,20.75,939.0,584.41,450.29
2018,6,4,14,0,907.0,122.0,6.2,20.6,917.0,535.43,409.57
2018,6,4,14,15,889.0,125.5,6.2,20.35,882.5,483.3,365.61
2018,6,4,14,30,871.0,129.0,6.2,20.1,848.0,432.0,321.38
2018,6,4,14,45,885.5,115.0,6.2,19.9,818.5,380.07,275.23
2018,6,4,15,0,900.0,101.0,6.2,19.7,789.0,326.25,226.78
2018,6,4,15,15,863.5,108.5,6.2,19.7,739.5,274.52,181.71
2018,6,4,15,30,827.0,116.0,6.2,19.7,690.0,217.9,134.9
2018,6,4,15,45,828.5,105.0,6.15,18.95,648.0,164.68,93.53
2018,6,4,16,0,830.0,94.0,6.1,18.2,606.0,111.83,60.07
2018,6,4,16,15,831.0,87.0,6.05,17.65,564.5,62.24,48.41
2018,6,4,16,30,832.0,80.0,6.0,17.1,523.0,56.72,43.92
2018,6,4,16,45,807.0,77.0,6.0,16.5,471.5,55.93,43.5
2018,6,4,17,0,782.0,74.0,6.0,15.9,420.0,55.09,43.04
2018,6,4,17,15,745.0,70.0,5.9,15.25,367.0,53.33,41.75
2018,6,4,17,30,708.0,66.0,5.8,14.6,314.0,51.52,40.38
2018,6,4,17,45,657.0,60.0,5.7,13.95,261.5,47.88,37.3
2018,6,4,18,0,606.0,54.0,5.6,13.3,209.0,40.36,30.62
2018,6,4,18,15,515.5,48.5,5.45,12.7,160.0,37.09,27.59
2018,6,4,18,30,425.0,43.0,5.3,12.1,111.0,33.85,24.39
2018,6,4,18,45,318.0,34.5,5.15,11.45,75.5,27.89,18.43
2018,6,4,19,0,211.0,26.0,5.0,10.8,40.0,20.54,7.47
2018,6,4,19,15,112.0,14.0,4.95,10.5,21.0,12.73,0.0
2018,6,4,19,30,13.0,2.0,4.9,10.2,2.0,0.0,0.0
2018,6,4,19,45,6.5,1.0,4.85,9.85,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.75,8.95,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.7,8.8,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.6,8.7,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.5,8.6,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.4,8.45,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.3,8.3,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.2,8.25,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.1,8.2,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.05,8.1,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.95,7.95,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.85,7.8,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.75,7.45,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.7,7.35,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.7,7.25,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.65,7.2,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.55,7.15,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,7.05,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.35,6.95,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,6,5,4,45,45.0,8.0,3.6,7.45,9.5,0.0,0.0
2018,6,5,5,0,90.0,16.0,3.7,7.6,19.0,62.69,0.0
2018,6,5,5,15,210.5,29.0,3.8,8.1,51.0,190.74,132.26
2018,6,5,5,30,331.0,42.0,3.9,8.6,83.0,293.17,242.56
2018,6,5,5,45,421.5,51.0,4.0,9.05,127.0,380.06,321.84
2018,6,5,6,0,512.0,60.0,4.1,9.5,171.0,473.17,403.12
2018,6,5,6,15,571.0,67.0,4.1,10.0,220.5,546.11,463.62
2018,6,5,6,30,630.0,74.0,4.1,10.5,270.0,621.87,523.32
2018,6,5,6,45,671.0,79.0,4.1,11.0,321.5,682.63,568.8
2018,6,5,7,0,712.0,84.0,4.1,11.5,373.0,744.08,613.27
2018,6,5,7,15,743.5,88.0,4.05,12.0,425.0,791.01,645.16
2018,6,5,7,30,775.0,92.0,4.0,12.5,477.0,842.87,679.9
2018,6,5,7,45,798.5,95.0,3.95,13.05,527.0,884.97,706.47
2018,6,5,8,0,822.0,98.0,3.9,13.6,577.0,925.32,731.31
2018,6,5,8,15,839.5,100.5,3.9,14.1,624.5,957.24,750.16
2018,6,5,8,30,857.0,103.0,3.9,14.6,672.0,986.71,767.17
2018,6,5,8,45,872.0,104.5,3.85,15.15,716.0,999.33,771.87
2018,6,5,9,0,887.0,106.0,3.8,15.7,760.0,1019.63,782.07
2018,6,5,9,15,902.0,105.5,3.8,16.1,800.0,1034.72,789.43
2018,6,5,9,30,917.0,105.0,3.8,16.5,840.0,1046.73,794.82
2018,6,5,9,45,931.0,102.0,3.8,16.95,874.5,1051.78,795.48
2018,6,5,10,0,945.0,99.0,3.8,17.4,909.0,1053.57,794.14
2018,6,5,10,15,894.5,133.0,3.85,17.75,918.5,1026.67,774.31
2018,6,5,10,30,844.0,167.0,3.9,18.1,928.0,1007.4,759.97
2018,6,5,10,45,758.5,225.0,3.95,18.45,920.0,971.43,734.29
2018,6,5,11,0,673.0,283.0,4.0,18.8,912.0,925.39,700.21
2018,6,5,11,15,754.0,236.0,4.1,19.0,949.5,932.32,706.48
2018,6,5,11,30,835.0,189.0,4.2,19.2,987.0,927.89,703.06
2018,6,5,11,45,881.5,160.0,4.3,19.35,1006.5,903.16,685.9
2018,6,5,12,0,928.0,131.0,4.4,19.5,1026.0,885.13,673.6
2018,6,5,12,15,946.5,118.0,4.5,19.5,1029.0,853.66,652.42
2018,6,5,12,30,965.0,105.0,4.6,19.5,1032.0,818.98,628.86
2018,6,5,12,45,957.5,108.5,4.7,19.55,1021.0,776.41,599.31
2018,6,5,13,0,950.0,112.0,4.8,19.6,1010.0,732.4,566.14
2018,6,5,13,15,948.5,111.0,4.9,19.4,994.0,687.31,531.96
2018,6,5,13,30,947.0,110.0,5.0,19.2,978.0,640.75,495.7
2018,6,5,13,45,943.5,108.0,5.1,19.05,954.0,591.05,455.91
2018,6,5,14,0,940.0,106.0,5.2,18.9,930.0,540.43,414.24
2018,6,5,14,15,919.0,112.0,5.25,18.6,895.0,487.52,369.79
2018,6,5,14,30,898.0,118.0,5.3,18.3,860.0,435.61,325.11
2018,6,5,14,45,906.5,108.0,5.35,18.0,829.0,383.24,278.67
2018,6,5,15,0,915.0,98.0,5.4,17.7,798.0,329.59,230.39
2018,6,5,15,15,903.5,96.0,5.4,17.7,756.0,276.06,182.67
2018,6,5,15,30,892.0,94.0,5.4,17.7,714.0,223.62,137.65
2018,6,5,15,45,878.5,91.5,5.4,16.9,668.5,171.86,97.8
2018,6,5,16,0,865.0,89.0,5.4,16.1,623.0,121.76,67.15
2018,6,5,16,15,848.0,85.5,5.35,15.65,574.0,62.9,49.37
2018,6,5,16,30,831.0,82.0,5.3,15.2,525.0,58.06,45.43
2018,6,5,16,45,807.0,78.5,5.25,14.7,474.0,56.97,44.74
2018,6,5,17,0,783.0,75.0,5.2,14.2,423.0,55.8,43.97
2018,6,5,17,15,748.5,71.5,5.1,13.65,371.0,54.49,43.06
2018,6,5,17,30,714.0,68.0,5.0,13.1,319.0,53.15,42.09
2018,6,5,17,45,666.0,63.0,4.9,12.55,268.0,46.08,35.9
2018,6,5,18,0,618.0,58.0,4.8,12.0,217.0,43.57,33.69
2018,6,5,18,15,544.5,51.5,4.65,11.45,169.5,39.66,30.06
2018,6,5,18,30,471.0,45.0,4.5,10.9,122.0,35.69,26.18
2018,6,5,18,45,356.5,36.0,4.3,10.35,83.0,29.29,19.79
2018,6,5,19,0,242.0,27.0,4.1,9.8,44.0,22.73,9.52
2018,6,5,19,15,128.0,14.5,4.05,9.5,23.0,13.19,0.0
2018,6,5,19,30,14.0,2.0,4.0,9.2,2.0,0.0,0.0
2018,6,5,19,45,7.0,1.0,3.95,8.9,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.85,8.45,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.75,8.15,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.65,7.9,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.3,7.35,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.3,7.25,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.3,7.15,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.35,7.1,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.45,7.05,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.55,7.05,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.5,7.15,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.45,7.2,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.4,7.25,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,6,6,4,45,7.5,5.5,3.65,7.9,6.0,0.0,0.0
2018,6,6,5,0,15.0,11.0,3.7,8.1,12.0,18.03,0.0
2018,6,6,5,15,46.5,26.5,3.75,8.45,32.0,67.85,43.86
2018,6,6,5,30,78.0,42.0,3.8,8.8,52.0,109.4,87.8
2018,6,6,5,45,113.0,60.5,3.9,9.15,81.5,157.79,131.98
2018,6,6,6,0,148.0,79.0,4.0,9.5,111.0,221.14,187.96
2018,6,6,6,15,209.5,95.0,4.0,9.85,153.5,290.19,248.34
2018,6,6,6,30,271.0,111.0,4.0,10.2,196.0,363.43,310.57
2018,6,6,6,45,365.5,117.0,4.05,10.6,253.0,472.04,400.33
2018,6,6,7,0,460.0,123.0,4.1,11.0,310.0,569.59,478.48
2018,6,6,7,15,378.5,152.5,4.1,11.35,320.0,545.25,454.52
2018,6,6,7,30,297.0,182.0,4.1,11.7,330.0,495.5,411.27
2018,6,6,7,45,334.5,200.5,4.15,12.05,383.0,556.37,458.22
2018,6,6,8,0,372.0,219.0,4.2,12.4,436.0,617.41,503.81
2018,6,6,8,15,446.0,217.0,4.25,12.85,498.0,709.07,572.29
2018,6,6,8,30,520.0,215.0,4.3,13.3,560.0,782.54,625.8
2018,6,6,8,45,514.0,234.5,4.35,13.7,594.5,800.57,635.75
2018,6,6,9,0,508.0,254.0,4.4,14.1,629.0,815.98,644.16
2018,6,6,9,15,461.0,290.0,4.45,14.5,643.5,805.24,632.38
2018,6,6,9,30,414.0,326.0,4.5,14.9,658.0,791.01,618.39
2018,6,6,9,45,453.5,325.0,4.55,15.25,702.5,822.87,640.82
2018,6,6,10,0,493.0,324.0,4.6,15.6,747.0,852.37,661.11
2018,6,6,10,15,579.0,297.5,4.7,15.85,809.0,899.09,695.59
2018,6,6,10,30,665.0,271.0,4.8,16.1,871.0,945.03,728.95
2018,6,6,10,45,634.5,295.5,4.9,16.35,878.0,921.25,710.01
2018,6,6,11,0,604.0,320.0,5.0,16.6,885.0,895.9,690.39
2018,6,6,11,15,656.5,291.0,5.1,16.75,912.5,895.09,691.09
2018,6,6,11,30,709.0,262.0,5.2,16.9,940.0,890.38,688.75
2018,6,6,11,45,703.0,268.5,5.35,17.05,944.0,862.89,668.66
2018,6,6,12,0,697.0,275.0,5.5,17.2,948.0,833.5,647.09
2018,6,6,12,15,801.0,206.5,5.6,17.25,978.0,820.95,640.54
2018,6,6,12,30,905.0,138.0,5.7,17.3,1008.0,802.23,627.96
2018,6,6,12,45,895.5,142.0,5.75,17.35,996.0,760.4,596.56
2018,6,6,13,0,886.0,146.0,5.8,17.4,984.0,717.44,563.04
2018,6,6,13,15,883.0,145.0,5.85,17.3,967.5,673.82,528.8
2018,6,6,13,30,880.0,144.0,5.9,17.2,951.0,629.02,492.85
2018,6,6,13,45,874.5,142.5,5.9,17.15,927.5,581.48,453.73
2018,6,6,14,0,869.0,141.0,5.9,17.1,904.0,533.31,413.2
2018,6,6,14,15,861.5,139.0,5.9,16.9,873.5,483.47,370.62
2018,6,6,14,30,854.0,137.0,5.9,16.7,843.0,428.39,323.04
2018,6,6,14,45,844.0,134.5,5.9,16.5,807.0,376.6,277.14
2018,6,6,15,0,834.0,132.0,5.9,16.3,771.0,325.52,231.33
2018,6,6,15,15,821.0,129.0,5.9,16.3,730.0,274.3,185.68
2018,6,6,15,30,808.0,126.0,5.9,16.3,689.0,224.49,142.84
2018,6,6,15,45,790.5,123.0,5.85,15.7,644.0,175.74,105.1
2018,6,6,16,0,773.0,120.0,5.8,15.1,599.0,129.23,76.14
2018,6,6,16,15,750.5,116.5,5.75,14.65,550.5,76.55,61.46
2018,6,6,16,30,728.0,113.0,5.7,14.2,502.0,71.71,57.57
2018,6,6,16,45,697.5,108.5,5.7,13.75,451.5,71.04,57.31
2018,6,6,17,0,667.0,104.0,5.7,13.3,401.0,70.29,56.96
2018,6,6,17,15,624.5,98.5,5.55,12.75,350.0,68.63,55.8
2018,6,6,17,30,582.0,93.0,5.4,12.2,299.0,66.88,54.53
2018,6,6,17,45,524.0,86.0,5.3,11.65,249.5,63.75,51.92
2018,6,6,18,0,466.0,79.0,5.2,11.1,200.0,58.63,47.38
2018,6,6,18,15,386.5,69.5,5.0,10.65,155.0,52.36,41.58
2018,6,6,18,30,307.0,60.0,4.8,10.2,110.0,45.91,35.38
2018,6,6,18,45,205.0,45.0,4.6,9.8,73.5,34.9,24.76
2018,6,6,19,0,103.0,30.0,4.4,9.4,37.0,24.0,10.92
2018,6,6,19,15,53.0,16.0,4.4,9.3,19.5,14.55,0.0
2018,6,6,19,30,3.0,2.0,4.4,9.2,2.0,0.0,0.0
2018,6,6,19,45,1.5,1.0,4.35,9.05,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.3,8.85,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.25,8.75,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.15,8.6,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.05,8.45,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.95,8.35,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.85,8.3,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.8,8.25,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.8,8.15,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.8,7.85,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.75,7.7,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.55,7.35,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.65,7.25,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,6,7,4,45,19.5,7.5,3.8,7.55,8.0,0.0,0.0
2018,6,7,5,0,39.0,15.0,3.9,7.7,16.0,34.5,0.0
2018,6,7,5,15,122.5,32.0,4.0,8.1,45.0,134.27,92.83
2018,6,7,5,30,206.0,49.0,4.1,8.5,74.0,226.27,186.57
2018,6,7,5,45,292.5,61.5,4.25,8.95,115.5,305.82,259.22
2018,6,7,6,0,379.0,74.0,4.4,9.4,157.0,392.88,336.04
2018,6,7,6,15,443.5,83.5,4.4,9.9,204.5,465.83,398.36
2018,6,7,6,30,508.0,93.0,4.4,10.4,252.0,542.89,461.49
2018,6,7,6,45,556.0,100.5,4.45,10.95,302.5,614.09,516.77
2018,6,7,7,0,604.0,108.0,4.5,11.5,353.0,681.47,567.2
2018,6,7,7,15,639.5,113.0,4.5,11.95,403.5,735.67,605.95
2018,6,7,7,30,675.0,118.0,4.5,12.4,454.0,789.52,643.5
2018,6,7,7,45,703.0,122.0,4.5,12.9,503.5,834.51,673.44
2018,6,7,8,0,731.0,126.0,4.5,13.4,553.0,878.19,701.9
2018,6,7,8,15,752.0,130.0,4.45,13.9,600.0,913.47,723.4
2018,6,7,8,30,773.0,134.0,4.4,14.4,647.0,940.22,738.53
2018,6,7,8,45,789.5,137.0,4.35,14.85,690.5,965.67,752.78
2018,6,7,9,0,806.0,140.0,4.3,15.3,734.0,988.4,765.03
2018,6,7,9,15,826.0,138.5,4.35,15.75,775.0,1006.8,775.2
2018,6,7,9,30,846.0,137.0,4.4,16.2,816.0,1022.19,783.39
2018,6,7,9,45,866.0,133.0,4.5,16.65,852.5,1020.31,780.29
2018,6,7,10,0,886.0,129.0,4.6,17.1,889.0,1027.11,783.43
2018,6,7,10,15,892.5,130.5,4.75,17.35,916.0,1022.91,780.11
2018,6,7,10,30,899.0,132.0,4.9,17.6,943.0,1015.44,774.68
2018,6,7,10,45,903.0,133.5,5.05,17.85,963.0,1002.31,765.42
2018,6,7,11,0,907.0,135.0,5.2,18.1,983.0,986.01,754.02
2018,6,7,11,15,911.0,135.0,5.3,18.2,996.5,965.25,739.61
2018,6,7,11,30,915.0,135.0,5.4,18.3,1010.0,941.56,723.15
2018,6,7,11,45,918.0,134.0,5.5,18.35,1016.0,913.33,703.6
2018,6,7,12,0,921.0,133.0,5.6,18.4,1022.0,882.53,682.15
2018,6,7,12,15,921.5,132.5,5.6,18.45,1020.5,847.78,657.26
2018,6,7,12,30,922.0,132.0,5.6,18.5,1019.0,810.92,630.77
2018,6,7,12,45,921.0,131.5,5.65,18.6,1010.0,771.02,601.44
2018,6,7,13,0,920.0,131.0,5.7,18.7,1001.0,729.4,569.15
2018,6,7,13,15,918.0,129.5,5.7,18.7,985.0,684.78,534.03
2018,6,7,13,30,916.0,128.0,5.7,18.7,969.0,638.82,497.14
2018,6,7,13,45,913.0,126.0,5.7,18.75,946.0,590.76,457.7
2018,6,7,14,0,910.0,124.0,5.7,18.8,923.0,541.78,416.6
2018,6,7,14,15,905.0,121.5,5.65,18.7,893.5,490.82,373.13
2018,6,7,14,30,900.0,119.0,5.6,18.6,864.0,439.51,328.37
2018,6,7,14,45,892.5,116.5,5.6,18.5,828.5,387.22,282.07
2018,6,7,15,0,885.0,114.0,5.6,18.4,793.0,335.21,235.5
2018,6,7,15,15,873.0,111.5,5.6,18.4,751.5,282.66,188.86
2018,6,7,15,30,861.0,109.0,5.6,18.4,710.0,222.69,137.98
2018,6,7,15,45,848.0,105.0,5.5,17.95,664.5,171.04,97.79
2018,6,7,16,0,835.0,101.0,5.4,17.5,619.0,121.14,66.34
2018,6,7,16,15,818.0,96.5,5.3,17.1,570.5,72.72,57.56
2018,6,7,16,30,801.0,92.0,5.2,16.7,522.0,64.77,50.97
2018,6,7,16,45,777.0,88.0,5.15,16.25,471.5,63.62,50.26
2018,6,7,17,0,753.0,84.0,5.1,15.8,421.0,62.38,49.45
2018,6,7,17,15,718.0,79.5,4.95,15.15,369.0,55.09,43.31
2018,6,7,17,30,683.0,75.0,4.8,14.5,317.0,53.43,42.09
2018,6,7,17,45,634.0,69.5,4.7,13.9,266.5,50.85,39.96
2018,6,7,18,0,585.0,64.0,4.6,13.3,216.0,48.19,37.65
2018,6,7,18,15,511.5,56.5,4.4,12.6,169.0,43.67,33.52
2018,6,7,18,30,438.0,49.0,4.2,11.9,122.0,39.04,29.07
2018,6,7,18,45,326.5,39.0,4.0,11.2,83.5,31.88,22.06
2018,6,7,19,0,215.0,29.0,3.8,10.5,45.0,22.89,10.53
2018,6,7,19,15,113.0,15.5,3.8,10.15,23.5,14.1,0.0
2018,6,7,19,30,11.0,2.0,3.8,9.8,2.0,0.0,0.0
2018,6,7,19,45,5.5,1.0,3.8,9.45,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.75,8.9,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.65,8.2,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.55,7.85,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.45,7.75,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.35,7.65,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.05,7.35,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.95,7.2,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.85,7.05,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.75,6.95,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.25,6.45,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,6.6,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,6,8,4,45,58.0,8.0,2.45,7.35,10.0,0.0,0.0
2018,6,8,5,0,116.0,16.0,2.6,7.7,20.0,76.57,0.0
2018,6,8,5,15,237.5,27.5,2.75,8.35,52.0,204.02,143.94
2018,6,8,5,30,359.0,39.0,2.9,9.0,84.0,308.14,254.3
2018,6,8,5,45,443.0,47.5,3.05,9.65,127.5,390.46,328.94
2018,6,8,6,0,527.0,56.0,3.2,10.3,171.0,478.83,405.24
2018,6,8,6,15,583.5,62.5,3.1,10.95,220.0,549.53,462.35
2018,6,8,6,30,640.0,69.0,3.0,11.6,269.0,622.98,518.66
2018,6,8,6,45,679.5,74.0,2.95,12.25,320.0,682.74,562.0
2018,6,8,7,0,719.0,79.0,2.9,12.9,371.0,738.25,600.44
2018,6,8,7,15,747.0,83.0,2.85,13.6,421.5,787.9,633.06
2018,6,8,7,30,775.0,87.0,2.8,14.3,472.0,836.65,664.03
2018,6,8,7,45,797.0,90.0,2.8,15.0,521.5,877.37,688.77
2018,6,8,8,0,819.0,93.0,2.8,15.7,571.0,916.33,711.82
2018,6,8,8,15,835.0,96.0,2.8,16.4,617.5,947.46,729.05
2018,6,8,8,30,851.0,99.0,2.8,17.1,664.0,965.83,737.42
2018,6,8,8,45,863.5,101.0,2.85,17.8,706.5,987.13,748.33
2018,6,8,9,0,876.0,103.0,2.9,18.5,749.0,1005.62,757.31
2018,6,8,9,15,885.0,105.5,2.95,19.15,787.0,1018.18,762.54
2018,6,8,9,30,894.0,108.0,3.0,19.8,825.0,1027.6,765.82
2018,6,8,9,45,900.0,109.5,3.05,20.45,856.5,1029.69,764.39
2018,6,8,10,0,906.0,111.0,3.1,21.1,888.0,1028.53,761.04
2018,6,8,10,15,912.0,112.0,3.15,21.65,914.5,1023.56,755.64
2018,6,8,10,30,918.0,113.0,3.2,22.2,941.0,1015.31,748.25
2018,6,8,10,45,922.0,113.5,3.25,22.75,960.5,1001.37,737.29
2018,6,8,11,0,926.0,114.0,3.3,23.3,980.0,984.26,724.4
2018,6,8,11,15,929.0,113.5,3.4,23.7,992.5,962.2,709.11
2018,6,8,11,30,932.0,113.0,3.5,24.1,1005.0,937.22,691.92
2018,6,8,11,45,933.0,113.0,3.6,24.5,1010.0,908.18,672.02
2018,6,8,12,0,934.0,113.0,3.7,24.9,1015.0,876.61,650.37
2018,6,8,12,15,931.5,114.5,3.85,25.0,1012.5,841.18,626.98
2018,6,8,12,30,929.0,116.0,4.0,25.1,1010.0,803.74,601.98
2018,6,8,12,45,924.5,117.0,4.2,25.2,999.5,762.6,574.17
2018,6,8,13,0,920.0,118.0,4.4,25.3,989.0,719.96,543.0
2018,6,8,13,15,916.5,117.0,4.55,25.2,972.0,675.0,509.86
2018,6,8,13,30,913.0,116.0,4.7,25.1,955.0,628.82,474.95
2018,6,8,13,45,909.0,114.0,4.85,25.0,931.5,580.54,437.43
2018,6,8,14,0,905.0,112.0,5.0,24.9,908.0,531.43,398.13
2018,6,8,14,15,899.0,110.5,5.15,24.65,878.5,481.19,356.99
2018,6,8,14,30,893.0,109.0,5.3,24.4,849.0,430.69,314.44
2018,6,8,14,45,886.0,106.0,5.45,24.15,813.5,378.69,269.76
2018,6,8,15,0,879.0,103.0,5.6,23.9,778.0,326.95,224.61
2018,6,8,15,15,867.5,101.0,5.6,23.9,737.5,275.32,179.57
2018,6,8,15,30,856.0,99.0,5.6,23.9,697.0,224.78,136.97
2018,6,8,15,45,844.0,95.0,5.75,23.0,652.5,174.06,98.38
2018,6,8,16,0,832.0,91.0,5.9,22.1,608.0,115.26,60.12
2018,6,8,16,15,818.0,86.5,5.9,21.5,561.0,67.12,43.0
2018,6,8,16,30,804.0,82.0,5.9,20.9,514.0,57.66,44.01
2018,6,8,16,45,783.5,78.0,5.85,20.3,465.0,56.26,43.08
2018,6,8,17,0,763.0,74.0,5.8,19.7,416.0,54.74,42.04
2018,6,8,17,15,734.0,69.0,5.65,18.95,365.5,52.27,40.18
2018,6,8,17,30,705.0,64.0,5.5,18.2,315.0,49.67,38.14
2018,6,8,17,45,664.5,59.0,5.35,17.45,266.0,46.87,35.86
2018,6,8,18,0,624.0,54.0,5.2,16.7,217.0,40.25,30.1
2018,6,8,18,15,561.5,48.0,4.95,15.9,171.0,36.65,26.85
2018,6,8,18,30,499.0,42.0,4.7,15.1,125.0,32.96,23.36
2018,6,8,18,45,398.0,34.0,4.5,14.35,86.5,27.34,17.88
2018,6,8,19,0,297.0,26.0,4.3,13.6,48.0,21.6,9.79
2018,6,8,19,15,163.5,15.0,4.25,13.15,25.5,13.64,0.0
2018,6,8,19,30,30.0,4.0,4.2,12.7,3.0,0.0,0.0
2018,6,8,19,45,15.0,2.0,4.15,12.25,1.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.85,10.75,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.8,10.45,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.7,10.25,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.5,9.95,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.4,9.75,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.4,9.65,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.35,9.55,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,9.35,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,6,9,4,45,6.0,5.5,3.9,9.7,5.5,0.0,0.0
2018,6,9,5,0,12.0,11.0,4.1,9.9,11.0,16.42,0.0
2018,6,9,5,15,12.0,12.5,4.3,10.15,13.0,18.17,7.73
2018,6,9,5,30,12.0,14.0,4.5,10.4,15.0,20.05,11.48
2018,6,9,5,45,6.0,13.5,4.7,10.7,14.0,16.11,8.36
2018,6,9,6,0,0.0,13.0,4.9,11.0,13.0,11.42,4.24
2018,6,9,6,15,0.0,28.0,4.95,11.2,28.0,24.64,15.77
2018,6,9,6,30,0.0,43.0,5.0,11.4,43.0,37.92,27.26
2018,6,9,6,45,25.5,97.5,5.05,11.6,108.0,120.0,98.6
2018,6,9,7,0,51.0,152.0,5.1,11.8,173.0,206.77,172.24
2018,6,9,7,15,69.5,177.5,5.1,11.95,210.0,251.64,209.41
2018,6,9,7,30,88.0,203.0,5.1,12.1,247.0,296.84,246.29
2018,6,9,7,45,114.5,227.5,5.05,12.2,290.5,366.03,302.14
2018,6,9,8,0,141.0,252.0,5.0,12.3,334.0,418.49,343.6
2018,6,9,8,15,215.5,269.0,5.05,12.6,406.5,508.57,415.59
2018,6,9,8,30,290.0,286.0,5.1,12.9,479.0,618.93,500.92
2018,6,9,8,45,310.5,300.5,5.1,13.2,519.0,654.27,525.93
2018,6,9,9,0,331.0,315.0,5.1,13.5,559.0,688.55,550.15
2018,6,9,9,15,336.5,332.0,5.1,13.95,591.0,709.17,563.17
2018,6,9,9,30,342.0,349.0,5.1,14.4,623.0,728.07,574.9
2018,6,9,9,45,389.5,349.5,5.15,14.9,674.0,769.54,604.71
2018,6,9,10,0,437.0,350.0,5.2,15.4,725.0,823.5,642.76
2018,6,9,10,15,471.0,352.5,5.25,15.9,768.0,848.79,659.57
2018,6,9,10,30,505.0,355.0,5.3,16.4,811.0,871.23,674.35
2018,6,9,10,45,602.5,310.0,5.35,16.9,865.5,905.13,699.55
2018,6,9,11,0,700.0,265.0,5.4,17.4,920.0,935.54,721.81
2018,6,9,11,15,627.0,316.5,5.5,17.7,909.0,892.43,687.73
2018,6,9,11,30,554.0,368.0,5.6,18.0,898.0,852.18,655.9
2018,6,9,11,45,572.5,345.0,5.7,18.3,895.5,822.68,634.89
2018,6,9,12,0,591.0,322.0,5.8,18.6,893.0,787.97,609.88
2018,6,9,12,15,448.0,388.5,5.85,18.6,821.0,706.39,546.54
2018,6,9,12,30,305.0,455.0,5.9,18.6,749.0,629.06,485.98
2018,6,9,12,45,397.0,421.0,5.95,18.65,799.5,646.08,500.21
2018,6,9,13,0,489.0,387.0,6.0,18.7,850.0,653.36,506.32
2018,6,9,13,15,640.5,294.0,6.05,18.65,889.5,642.78,500.03
2018,6,9,13,30,792.0,201.0,6.1,18.6,929.0,624.93,486.82
2018,6,9,13,45,688.5,252.0,6.15,18.6,873.5,565.09,438.31
2018,6,9,14,0,585.0,303.0,6.2,18.6,818.0,517.58,399.23
2018,6,9,14,15,506.5,319.5,6.2,18.45,754.5,460.28,353.32
2018,6,9,14,30,428.0,336.0,6.2,18.3,691.0,410.04,313.04
2018,6,9,14,45,481.5,298.0,6.2,18.2,681.5,373.7,281.26
2018,6,9,15,0,535.0,260.0,6.2,18.1,672.0,332.49,244.47
2018,6,9,15,15,503.0,255.0,6.2,18.1,626.0,289.07,208.21
2018,6,9,15,30,471.0,250.0,6.2,18.1,580.0,249.17,175.93
2018,6,9,15,45,459.5,235.0,6.3,17.65,539.5,208.89,144.94
2018,6,9,16,0,448.0,220.0,6.4,17.2,499.0,170.34,119.02
2018,6,9,16,15,526.0,177.0,6.35,16.85,479.0,117.89,87.41
2018,6,9,16,30,604.0,134.0,6.3,16.5,459.0,84.72,68.31
2018,6,9,16,45,585.5,124.0,6.25,16.1,414.0,80.88,65.33
2018,6,9,17,0,567.0,114.0,6.2,15.7,369.0,76.66,61.98
2018,6,9,17,15,503.0,110.0,6.05,15.2,316.0,76.47,62.16
2018,6,9,17,30,439.0,106.0,5.9,14.7,263.0,74.91,61.08
2018,6,9,17,45,399.5,92.5,5.7,14.15,218.5,66.66,53.99
2018,6,9,18,0,360.0,79.0,5.5,13.6,174.0,58.02,46.37
2018,6,9,18,15,325.5,66.0,5.3,13.05,138.0,49.39,38.56
2018,6,9,18,30,291.0,53.0,5.1,12.5,102.0,40.38,30.21
2018,6,9,18,45,220.0,40.0,4.85,11.95,70.0,30.93,21.22
2018,6,9,19,0,149.0,27.0,4.6,11.4,38.0,21.16,9.9
2018,6,9,19,15,84.0,15.5,4.4,11.05,21.0,14.1,0.0
2018,6,9,19,30,19.0,4.0,4.2,10.7,4.0,0.0,0.0
2018,6,9,19,45,9.5,2.0,4.05,10.4,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.95,5.7,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.2,5.95,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,6,10,4,45,24.0,7.0,2.55,6.6,8.0,0.0,0.0
2018,6,10,5,0,48.0,14.0,2.7,6.9,16.0,38.38,0.0
2018,6,10,5,15,116.5,28.0,2.85,7.5,40.5,121.88,85.0
2018,6,10,5,30,185.0,42.0,3.0,8.1,65.0,201.96,166.49
2018,6,10,5,45,249.5,55.0,3.15,8.75,101.0,267.24,226.23
2018,6,10,6,0,314.0,68.0,3.3,9.4,137.0,337.95,288.64
2018,6,10,6,15,367.5,80.5,3.4,10.15,181.0,404.39,345.16
2018,6,10,6,30,421.0,93.0,3.5,10.9,225.0,474.07,402.22
2018,6,10,6,45,497.0,97.0,3.6,11.7,279.5,561.31,471.2
2018,6,10,7,0,573.0,101.0,3.7,12.5,334.0,646.44,535.14
2018,6,10,7,15,621.0,105.5,3.75,13.2,388.5,709.99,580.46
2018,6,10,7,30,669.0,110.0,3.8,13.9,443.0,774.05,624.97
2018,6,10,7,45,743.0,102.5,3.8,14.65,507.5,842.03,670.76
2018,6,10,8,0,817.0,95.0,3.8,15.4,572.0,916.85,720.09
2018,6,10,8,15,833.5,97.5,3.8,16.0,618.5,947.86,737.66
2018,6,10,8,30,850.0,100.0,3.8,16.6,665.0,966.09,746.47
2018,6,10,8,45,863.0,102.5,3.75,17.2,708.0,988.51,757.94
2018,6,10,9,0,876.0,105.0,3.7,17.8,751.0,1008.12,767.39
2018,6,10,9,15,888.0,106.0,3.7,18.3,790.0,1022.06,773.66
2018,6,10,9,30,900.0,107.0,3.7,18.8,829.0,1032.92,777.97
2018,6,10,9,45,909.5,107.0,3.65,19.3,862.0,1036.98,777.47
2018,6,10,10,0,919.0,107.0,3.6,19.8,895.0,1037.8,775.0
2018,6,10,10,15,925.0,107.5,3.55,20.2,921.5,1032.37,768.83
2018,6,10,10,30,931.0,108.0,3.5,20.6,948.0,1023.64,760.69
2018,6,10,10,45,935.0,108.0,3.5,21.0,967.5,1009.2,749.31
2018,6,10,11,0,939.0,108.0,3.5,21.4,987.0,991.58,736.0
2018,6,10,11,15,943.0,107.0,3.5,21.7,999.5,969.89,720.39
2018,6,10,11,30,947.0,106.0,3.5,22.0,1012.0,945.21,702.88
2018,6,10,11,45,950.5,103.5,3.55,22.25,1017.5,915.87,682.75
2018,6,10,12,0,954.0,101.0,3.6,22.5,1023.0,883.88,660.8
2018,6,10,12,15,953.5,100.5,3.7,22.65,1020.5,847.95,636.6
2018,6,10,12,30,953.0,100.0,3.8,22.8,1018.0,809.86,610.73
2018,6,10,12,45,951.5,99.5,3.9,22.95,1008.5,769.05,582.73
2018,6,10,13,0,950.0,99.0,4.0,23.1,999.0,726.43,551.57
2018,6,10,13,15,947.0,98.0,4.1,23.1,982.0,680.82,517.35
2018,6,10,13,30,944.0,97.0,4.2,23.1,965.0,633.86,481.26
2018,6,10,13,45,940.0,95.5,4.3,23.05,941.5,584.8,442.72
2018,6,10,14,0,936.0,94.0,4.4,23.0,918.0,534.85,402.45
2018,6,10,14,15,930.0,92.0,4.5,22.8,887.5,482.95,359.81
2018,6,10,14,30,924.0,90.0,4.6,22.6,857.0,430.75,315.68
2018,6,10,14,45,916.0,88.5,4.7,22.4,821.5,378.18,270.21
2018,6,10,15,0,908.0,87.0,4.8,22.2,786.0,325.91,224.27
2018,6,10,15,15,897.5,85.0,4.8,22.2,745.5,273.22,177.97
2018,6,10,15,30,887.0,83.0,4.8,22.2,705.0,221.49,133.95
2018,6,10,15,45,874.5,80.5,4.95,21.45,660.5,170.33,94.45
2018,6,10,16,0,862.0,78.0,5.1,20.7,616.0,120.72,63.14
2018,6,10,16,15,846.0,75.0,5.15,20.15,568.0,72.4,45.62
2018,6,10,16,30,830.0,72.0,5.2,19.6,520.0,60.28,46.49
2018,6,10,16,45,808.0,69.0,5.2,19.05,470.5,58.42,45.17
2018,6,10,17,0,786.0,66.0,5.2,18.5,421.0,48.92,37.17
2018,6,10,17,15,756.0,63.0,5.15,17.8,370.5,47.73,36.38
2018,6,10,17,30,726.0,60.0,5.1,17.1,320.0,46.51,35.53
2018,6,10,17,45,683.5,55.5,5.0,16.4,270.0,43.97,33.45
2018,6,10,18,0,641.0,51.0,4.9,15.7,220.0,41.36,31.21
2018,6,10,18,15,577.0,46.0,4.75,14.95,174.0,38.17,28.34
2018,6,10,18,30,513.0,41.0,4.6,14.2,128.0,32.05,22.68
2018,6,10,18,45,410.5,33.5,4.4,13.45,89.0,26.81,17.56
2018,6,10,19,0,308.0,26.0,4.2,12.7,50.0,21.49,10.33
2018,6,10,19,15,174.5,16.0,4.1,12.25,27.5,14.55,0.0
2018,6,10,19,30,41.0,6.0,4.0,11.8,5.0,0.0,0.0
2018,6,10,19,45,20.5,3.0,3.95,11.4,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,6,11,4,45,74.5,8.0,2.0,7.95,10.5,0.0,0.0
2018,6,11,5,0,149.0,16.0,2.2,8.3,21.0,94.12,0.0
2018,6,11,5,15,280.5,25.5,2.2,8.9,53.5,227.47,161.57
2018,6,11,5,30,412.0,35.0,2.2,9.5,86.0,336.69,276.64
2018,6,11,5,45,493.5,41.0,2.25,10.05,129.5,415.57,347.99
2018,6,11,6,0,575.0,47.0,2.3,10.6,173.0,500.42,419.95
2018,6,11,6,15,627.5,52.0,2.2,11.55,221.5,563.06,468.87
2018,6,11,6,30,680.0,57.0,2.1,12.5,270.0,633.33,520.86
2018,6,11,6,45,716.5,61.0,2.0,13.45,320.5,691.02,560.54
2018,6,11,7,0,753.0,65.0,1.9,14.4,371.0,749.08,598.57
2018,6,11,7,15,779.5,68.0,2.0,15.35,421.5,796.97,629.35
2018,6,11,7,30,806.0,71.0,2.1,16.3,472.0,843.95,658.72
2018,6,11,7,45,826.0,74.0,2.2,17.25,521.5,874.37,675.87
2018,6,11,8,0,846.0,77.0,2.3,18.2,571.0,912.09,697.93
2018,6,11,8,15,862.0,79.0,2.3,18.9,617.5,942.63,714.38
2018,6,11,8,30,878.0,81.0,2.3,19.6,664.0,970.8,729.09
2018,6,11,8,45,890.0,83.0,2.35,20.25,707.0,992.36,739.99
2018,6,11,9,0,902.0,85.0,2.4,20.9,750.0,1011.05,749.04
2018,6,11,9,15,904.5,90.0,2.4,21.55,786.5,1020.59,751.66
2018,6,11,9,30,907.0,95.0,2.4,22.2,823.0,1026.78,752.3
2018,6,11,9,45,905.0,102.0,2.4,22.85,853.5,1027.25,749.41
2018,6,11,10,0,903.0,109.0,2.4,23.5,884.0,1024.25,744.51
2018,6,11,10,15,909.5,110.0,2.4,24.0,911.0,1020.0,739.43
2018,6,11,10,30,916.0,111.0,2.4,24.5,938.0,1012.47,732.41
2018,6,11,10,45,921.0,111.5,2.45,25.0,958.5,999.72,722.73
2018,6,11,11,0,926.0,112.0,2.5,25.5,979.0,983.77,711.15
2018,6,11,11,15,929.0,112.5,2.55,25.85,992.0,962.85,696.89
2018,6,11,11,30,932.0,113.0,2.6,26.2,1005.0,938.97,680.79
2018,6,11,11,45,933.5,113.0,2.6,26.6,1011.0,910.52,661.21
2018,6,11,12,0,935.0,113.0,2.6,27.0,1017.0,879.49,639.99
2018,6,11,12,15,937.5,111.5,2.7,27.25,1016.5,845.55,617.91
2018,6,11,12,30,940.0,110.0,2.8,27.5,1016.0,809.33,594.12
2018,6,11,12,45,941.0,108.0,2.85,27.7,1007.5,769.45,567.49
2018,6,11,13,0,942.0,106.0,2.9,27.9,999.0,727.66,537.61
2018,6,11,13,15,939.0,105.0,3.0,28.0,982.5,682.35,504.72
2018,6,11,13,30,936.0,104.0,3.1,28.1,966.0,635.71,470.01
2018,6,11,13,45,932.5,103.0,3.15,28.2,943.5,587.64,433.13
2018,6,11,14,0,929.0,102.0,3.2,28.3,921.0,538.64,394.53
2018,6,11,14,15,923.0,101.0,3.3,28.3,891.5,487.79,353.76
2018,6,11,14,30,917.0,100.0,3.4,28.3,862.0,436.64,311.59
2018,6,11,14,45,909.0,98.0,3.45,28.25,826.5,383.97,267.35
2018,6,11,15,0,901.0,96.0,3.5,28.2,791.0,331.62,222.69
2018,6,11,15,15,890.0,94.5,3.5,28.2,750.5,279.45,178.26
2018,6,11,15,30,879.0,93.0,3.5,28.2,710.0,228.28,135.97
2018,6,11,15,45,866.0,90.0,3.6,27.75,665.0,177.0,97.32
2018,6,11,16,0,853.0,87.0,3.7,27.3,620.0,127.33,66.53
2018,6,11,16,15,835.5,84.0,3.7,26.8,572.0,79.3,49.13
2018,6,11,16,30,818.0,81.0,3.7,26.3,524.0,56.97,42.41
2018,6,11,16,45,795.0,78.0,3.7,25.85,474.0,56.23,42.04
2018,6,11,17,0,772.0,75.0,3.7,25.4,424.0,55.44,41.61
2018,6,11,17,15,740.0,71.5,3.7,24.45,373.5,54.14,40.83
2018,6,11,17,30,708.0,68.0,3.7,23.5,323.0,52.81,39.98
2018,6,11,17,45,661.5,63.5,3.7,22.6,272.5,46.15,34.46
2018,6,11,18,0,615.0,59.0,3.7,21.7,222.0,44.05,32.76
2018,6,11,18,15,546.0,52.5,3.75,20.5,175.0,40.17,29.41
2018,6,11,18,30,477.0,46.0,3.8,19.3,128.0,36.22,25.78
2018,6,11,18,45,370.0,37.5,3.85,18.1,89.0,30.3,20.17
2018,6,11,19,0,263.0,29.0,3.9,16.9,50.0,24.26,12.35
2018,6,11,19,15,146.0,17.0,4.0,16.15,27.5,15.46,0.0
2018,6,11,19,30,29.0,5.0,4.1,15.4,5.0,4.55,0.0
2018,6,11,19,45,14.5,2.5,4.15,14.65,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,6,12,4,45,82.5,8.0,2.0,10.05,11.0,7.28,0.0
2018,6,12,5,0,165.0,16.0,2.2,10.5,22.0,102.61,0.0
2018,6,12,5,15,302.5,25.0,2.3,11.15,55.5,239.64,169.04
2018,6,12,5,30,440.0,34.0,2.4,11.8,89.0,352.8,287.53
2018,6,12,5,45,522.0,40.0,2.5,12.5,133.5,433.04,359.48
2018,6,12,6,0,604.0,46.0,2.6,13.2,178.0,514.26,427.69
2018,6,12,6,15,656.0,50.0,2.5,14.1,227.0,581.67,480.04
2018,6,12,6,30,708.0,54.0,2.4,15.0,276.0,651.2,531.03
2018,6,12,6,45,744.0,58.0,2.3,15.85,327.5,709.4,570.96
2018,6,12,7,0,780.0,62.0,2.2,16.7,379.0,767.91,609.23
2018,6,12,7,15,805.5,64.5,2.2,17.9,429.5,806.31,631.48
2018,6,12,7,30,831.0,67.0,2.2,19.1,480.0,852.21,658.37
2018,6,12,7,45,850.5,69.0,2.15,20.35,529.5,890.63,678.6
2018,6,12,8,0,870.0,71.0,2.1,21.6,579.0,927.24,697.03
2018,6,12,8,15,884.5,73.5,2.2,22.5,626.0,957.54,713.35
2018,6,12,8,30,899.0,76.0,2.3,23.4,673.0,985.32,727.91
2018,6,12,8,45,910.5,77.5,2.4,24.25,716.0,1006.16,738.0
2018,6,12,9,0,922.0,79.0,2.5,25.1,759.0,1024.06,746.25
2018,6,12,9,15,931.0,80.5,2.6,25.75,797.5,1036.35,751.54
2018,6,12,9,30,940.0,82.0,2.7,26.4,836.0,1045.41,754.9
2018,6,12,9,45,947.0,83.0,2.85,27.05,869.0,1048.57,755.09
2018,6,12,10,0,954.0,84.0,3.0,27.7,902.0,1048.35,753.27
2018,6,12,10,15,959.0,85.0,3.05,28.15,929.0,1042.74,747.84
2018,6,12,10,30,964.0,86.0,3.1,28.6,956.0,1033.73,740.44
2018,6,12,10,45,967.5,86.5,3.2,29.05,976.0,1019.38,730.19
2018,6,12,11,0,971.0,87.0,3.3,29.5,996.0,1001.75,717.95
2018,6,12,11,15,973.0,87.5,3.4,29.7,1009.0,979.53,703.53
2018,6,12,11,30,975.0,88.0,3.5,29.9,1022.0,954.26,687.15
2018,6,12,11,45,975.5,88.5,3.6,30.1,1027.5,924.78,668.0
2018,6,12,12,0,976.0,89.0,3.7,30.3,1033.0,892.62,647.02
2018,6,12,12,15,974.5,90.0,3.8,30.25,1031.0,856.81,624.13
2018,6,12,12,30,973.0,91.0,3.9,30.2,1029.0,818.77,599.54
2018,6,12,12,45,969.0,92.5,4.05,30.2,1019.0,777.31,572.45
2018,6,12,13,0,965.0,94.0,4.2,30.2,1009.0,734.14,542.51
2018,6,12,13,15,962.0,93.5,4.25,30.05,992.5,688.43,509.29
2018,6,12,13,30,959.0,93.0,4.3,29.9,976.0,641.33,474.21
2018,6,12,13,45,955.0,92.0,4.4,29.75,953.0,592.08,436.72
2018,6,12,14,0,951.0,91.0,4.5,29.6,930.0,541.91,397.41
2018,6,12,14,15,945.5,90.0,4.55,29.35,900.5,490.34,356.06
2018,6,12,14,30,940.0,89.0,4.6,29.1,871.0,438.39,313.22
2018,6,12,14,45,933.0,87.5,4.6,28.85,836.0,385.39,268.5
2018,6,12,15,0,926.0,86.0,4.6,28.6,801.0,332.58,223.24
2018,6,12,15,15,916.0,84.0,4.6,28.6,760.0,279.09,177.42
2018,6,12,15,30,906.0,82.0,4.6,28.6,719.0,226.53,133.69
2018,6,12,15,45,893.5,80.5,4.6,27.9,674.5,175.09,94.72
2018,6,12,16,0,881.0,79.0,4.6,27.2,630.0,125.18,63.66
2018,6,12,16,15,865.5,76.0,4.55,26.6,582.0,75.87,45.34
2018,6,12,16,30,850.0,73.0,4.5,26.0,534.0,61.13,45.95
2018,6,12,16,45,828.5,70.0,4.45,25.4,483.5,59.28,44.69
2018,6,12,17,0,807.0,67.0,4.4,24.8,433.0,49.75,36.88
2018,6,12,17,15,778.0,64.0,4.35,23.85,382.0,48.58,36.18
2018,6,12,17,30,749.0,61.0,4.3,22.9,331.0,47.38,35.41
2018,6,12,17,45,706.5,57.0,4.25,21.9,280.5,45.26,33.79
2018,6,12,18,0,664.0,53.0,4.2,20.9,230.0,43.12,32.06
2018,6,12,18,15,599.0,47.5,4.15,19.8,182.0,39.53,28.94
2018,6,12,18,30,534.0,42.0,4.1,18.7,134.0,32.88,22.97
2018,6,12,18,45,429.5,35.0,4.0,17.55,94.0,28.1,18.38
2018,6,12,19,0,325.0,28.0,3.9,16.4,54.0,23.31,11.9
2018,6,12,19,15,184.5,16.5,4.0,15.7,29.5,15.01,0.0
2018,6,12,19,30,44.0,5.0,4.1,15.0,5.0,4.55,0.0
2018,6,12,19,45,22.0,2.5,4.15,14.25,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.85,10.8,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.75,10.45,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.55,9.75,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.45,9.25,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.35,8.65,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.1,8.35,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.95,8.25,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,8.45,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,6,13,4,45,64.5,7.5,3.2,8.9,10.0,6.82,0.0
2018,6,13,5,0,129.0,15.0,3.3,9.1,20.0,82.45,0.0
2018,6,13,5,15,279.5,25.0,3.25,9.7,54.5,226.19,160.63
2018,6,13,5,30,430.0,35.0,3.2,10.3,89.0,347.62,285.78
2018,6,13,5,45,519.0,41.0,3.15,10.95,134.5,432.25,362.03
2018,6,13,6,0,608.0,47.0,3.1,11.6,180.0,518.08,434.57
2018,6,13,6,15,661.5,51.5,3.05,12.4,230.0,587.51,489.53
2018,6,13,6,30,715.0,56.0,3.0,13.2,280.0,659.16,543.34
2018,6,13,6,45,752.0,59.5,2.9,14.05,332.0,717.8,584.33
2018,6,13,7,0,789.0,63.0,2.8,14.9,384.0,776.76,623.73
2018,6,13,7,15,815.0,66.0,2.7,15.7,435.5,825.3,654.04
2018,6,13,7,30,841.0,69.0,2.6,16.5,487.0,863.81,676.19
2018,6,13,7,45,860.0,71.0,2.5,17.25,536.5,901.98,697.6
2018,6,13,8,0,879.0,73.0,2.4,18.0,586.0,938.29,717.11
2018,6,13,8,15,893.0,76.0,2.35,18.85,633.5,968.88,732.49
2018,6,13,8,30,907.0,79.0,2.3,19.7,681.0,996.87,745.9
2018,6,13,8,45,918.5,80.5,2.3,20.6,724.5,1017.77,754.9
2018,6,13,9,0,930.0,82.0,2.3,21.5,768.0,1035.7,762.01
2018,6,13,9,15,935.5,85.0,2.3,22.25,805.5,1046.22,764.82
2018,6,13,9,30,941.0,88.0,2.3,23.0,843.0,1053.41,765.68
2018,6,13,9,45,944.0,91.5,2.3,23.75,875.0,1055.24,763.27
