Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,22,45,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,13,4,45,2.5,1.5,3.2,13.35,1.5,0.0,0.0
2018,7,13,5,0,5.0,3.0,3.2,13.4,3.0,5.28,0.0
2018,7,13,5,15,2.5,11.0,3.2,13.75,11.0,11.06,0.0
2018,7,13,5,30,0.0,19.0,3.2,14.1,19.0,16.73,7.41
2018,7,13,5,45,0.0,34.0,3.25,14.45,34.0,30.43,19.77
2018,7,13,6,0,0.0,49.0,3.3,14.8,49.0,45.48,32.92
2018,7,13,6,15,1.0,57.0,3.3,15.25,57.5,52.6,39.24
2018,7,13,6,30,2.0,65.0,3.3,15.7,66.0,60.18,45.75
2018,7,13,6,45,69.5,97.0,3.3,16.1,123.0,169.89,140.12
2018,7,13,7,0,137.0,129.0,3.3,16.5,180.0,266.51,220.85
2018,7,13,7,15,89.0,135.0,3.25,17.1,170.0,232.43,190.26
2018,7,13,7,30,41.0,141.0,3.2,17.7,160.0,180.66,145.53
2018,7,13,7,45,26.5,152.0,3.2,18.3,165.0,178.33,142.28
2018,7,13,8,0,12.0,163.0,3.2,18.9,170.0,163.4,128.78
2018,7,13,8,15,6.5,131.5,3.25,19.55,135.5,125.58,97.43
2018,7,13,8,30,1.0,100.0,3.3,20.2,101.0,89.95,67.93
2018,7,13,8,45,44.5,185.0,3.35,20.85,217.0,226.25,177.94
2018,7,13,9,0,88.0,270.0,3.4,21.5,333.0,359.92,281.1
2018,7,13,9,15,120.0,318.0,3.45,22.2,409.0,459.93,354.89
2018,7,13,9,30,152.0,366.0,3.5,22.9,485.0,540.57,412.5
2018,7,13,9,45,182.0,379.0,3.55,23.6,527.5,579.07,438.96
2018,7,13,10,0,212.0,392.0,3.6,24.3,570.0,616.41,464.38
2018,7,13,10,15,379.0,332.0,3.65,24.9,663.0,741.34,555.25
2018,7,13,10,30,546.0,272.0,3.7,25.5,756.0,835.87,622.23
2018,7,13,10,45,698.5,202.5,3.8,26.1,837.5,898.84,665.23
2018,7,13,11,0,851.0,133.0,3.9,26.7,919.0,939.2,690.18
2018,7,13,11,15,855.5,132.5,3.95,27.1,933.0,920.88,676.41
2018,7,13,11,30,860.0,132.0,4.0,27.5,947.0,899.73,661.25
2018,7,13,11,45,839.5,147.0,4.05,27.9,947.5,867.86,638.95
2018,7,13,12,0,819.0,162.0,4.1,28.3,948.0,841.91,620.72
2018,7,13,12,15,809.5,166.0,4.15,28.5,942.5,805.63,595.9
2018,7,13,12,30,800.0,170.0,4.2,28.7,937.0,767.91,569.75
2018,7,13,12,45,782.5,178.0,4.2,28.9,923.0,726.55,539.46
2018,7,13,13,0,765.0,186.0,4.2,29.1,909.0,684.75,508.49
2018,7,13,13,15,816.5,154.0,4.2,29.2,915.0,654.58,486.49
2018,7,13,13,30,868.0,122.0,4.2,29.3,921.0,620.54,460.82
2018,7,13,13,45,871.5,115.5,4.2,29.35,901.5,575.09,425.71
2018,7,13,14,0,875.0,109.0,4.2,29.4,882.0,528.14,388.63
2018,7,13,14,15,869.5,107.0,4.25,29.25,854.0,479.2,349.42
2018,7,13,14,30,864.0,105.0,4.3,29.1,826.0,429.9,308.88
2018,7,13,14,45,856.0,103.0,4.3,29.0,792.5,379.57,266.54
2018,7,13,15,0,848.0,101.0,4.3,28.9,759.0,329.5,223.77
2018,7,13,15,15,836.5,99.5,4.3,28.9,720.5,279.41,180.97
2018,7,13,15,30,825.0,98.0,4.3,28.9,682.0,230.31,140.03
2018,7,13,15,45,811.5,95.0,4.4,28.25,638.5,181.08,102.28
2018,7,13,16,0,798.0,92.0,4.5,27.6,595.0,123.9,63.91
2018,7,13,16,15,780.0,89.0,4.55,27.05,549.0,77.6,44.4
2018,7,13,16,30,762.0,86.0,4.6,26.5,503.0,59.63,44.58
2018,7,13,16,45,738.5,82.0,4.65,26.0,454.5,58.36,43.78
2018,7,13,17,0,715.0,78.0,4.7,25.5,406.0,56.98,42.88
2018,7,13,17,15,682.5,74.0,4.75,24.6,357.0,55.44,41.89
2018,7,13,17,30,650.0,70.0,4.8,23.7,308.0,49.07,36.72
2018,7,13,17,45,605.5,65.0,4.85,22.85,260.0,46.76,34.94
2018,7,13,18,0,561.0,60.0,4.9,22.0,212.0,44.38,33.0
2018,7,13,18,15,497.0,53.0,4.9,21.1,167.0,40.21,29.37
2018,7,13,18,30,433.0,46.0,4.9,20.2,122.0,35.9,25.44
2018,7,13,18,45,337.5,37.0,4.85,19.25,85.0,29.61,19.54
2018,7,13,19,0,242.0,28.0,4.8,18.3,48.0,23.12,11.86
2018,7,13,19,15,136.0,16.0,4.75,17.75,26.0,14.55,0.0
2018,7,13,19,30,30.0,4.0,4.7,17.2,4.0,3.64,0.0
2018,7,13,19,45,15.0,2.0,4.65,16.65,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.55,15.9,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.45,15.45,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,4.35,15.1,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,4.05,14.4,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,7,14,4,45,19.5,3.0,3.95,12.25,3.0,0.0,0.0
2018,7,14,5,0,39.0,6.0,4.0,12.3,6.0,25.31,0.0
2018,7,14,5,15,158.5,17.5,4.05,12.75,30.0,128.55,0.0
2018,7,14,5,30,278.0,29.0,4.1,13.2,54.0,239.65,181.66
2018,7,14,5,45,372.0,37.5,4.2,13.65,93.0,321.97,264.81
2018,7,14,6,0,466.0,46.0,4.3,14.1,132.0,412.28,344.71
2018,7,14,6,15,528.5,52.5,4.3,14.7,178.0,483.99,405.56
2018,7,14,6,30,591.0,59.0,4.3,15.3,224.0,559.4,465.85
2018,7,14,6,45,634.5,63.5,4.3,15.85,273.0,619.93,511.92
2018,7,14,7,0,678.0,68.0,4.3,16.4,322.0,677.66,554.03
2018,7,14,7,15,709.0,72.0,4.3,17.15,371.5,729.26,589.57
2018,7,14,7,30,740.0,76.0,4.3,17.9,421.0,780.42,623.69
2018,7,14,7,45,763.5,78.5,4.3,18.6,469.5,821.98,650.03
2018,7,14,8,0,787.0,81.0,4.3,19.3,518.0,862.1,674.83
2018,7,14,8,15,805.0,83.5,4.3,19.95,564.5,885.55,687.48
2018,7,14,8,30,823.0,86.0,4.3,20.6,611.0,916.44,705.35
2018,7,14,8,45,836.5,89.0,4.35,21.25,654.5,941.14,718.93
2018,7,14,9,0,850.0,92.0,4.4,21.9,698.0,963.14,730.63
2018,7,14,9,15,861.0,93.0,4.45,22.5,736.5,977.46,737.23
2018,7,14,9,30,872.0,94.0,4.5,23.1,775.0,988.82,741.96
2018,7,14,9,45,880.0,95.5,4.6,23.65,808.5,994.64,743.73
2018,7,14,10,0,888.0,97.0,4.7,24.2,842.0,997.26,743.51
2018,7,14,10,15,894.5,97.5,4.75,24.65,869.5,994.07,739.39
2018,7,14,10,30,901.0,98.0,4.8,25.1,897.0,987.64,733.29
2018,7,14,10,45,905.5,99.5,4.9,25.55,918.5,977.07,724.94
2018,7,14,11,0,910.0,101.0,5.0,26.0,940.0,963.28,714.54
2018,7,14,11,15,880.5,122.5,5.1,26.15,945.0,934.25,694.75
2018,7,14,11,30,851.0,144.0,5.2,26.3,950.0,902.34,673.01
2018,7,14,11,45,885.5,122.5,5.3,26.4,966.5,885.74,661.86
2018,7,14,12,0,920.0,101.0,5.4,26.5,983.0,865.03,647.81
2018,7,14,12,15,747.0,213.5,5.5,26.4,929.5,800.57,602.73
2018,7,14,12,30,574.0,326.0,5.6,26.3,876.0,733.35,550.99
2018,7,14,12,45,685.0,249.0,5.75,26.2,900.0,716.93,542.17
2018,7,14,13,0,796.0,172.0,5.9,26.1,924.0,694.15,527.68
2018,7,14,13,15,852.5,136.5,5.95,25.85,930.5,662.6,504.72
2018,7,14,13,30,909.0,101.0,6.0,25.6,937.0,627.97,478.48
2018,7,14,13,45,905.0,100.0,6.05,25.4,915.5,580.92,441.3
2018,7,14,14,0,901.0,99.0,6.1,25.2,894.0,532.94,402.46
2018,7,14,14,15,811.0,145.5,6.1,24.85,843.5,477.03,357.04
2018,7,14,14,30,721.0,192.0,6.1,24.5,793.0,427.09,316.09
2018,7,14,14,45,787.0,148.0,6.1,24.2,779.0,381.93,276.33
2018,7,14,15,0,853.0,104.0,6.1,23.9,765.0,332.48,231.56
2018,7,14,15,15,852.5,97.0,6.1,23.9,728.5,280.8,185.9
2018,7,14,15,30,852.0,90.0,6.1,23.9,692.0,229.05,141.27
2018,7,14,15,45,838.0,88.0,6.05,22.7,648.5,179.07,102.17
2018,7,14,16,0,824.0,86.0,6.0,21.5,605.0,130.71,70.39
2018,7,14,16,15,806.5,83.0,5.95,20.8,558.0,83.34,50.43
2018,7,14,16,30,789.0,80.0,5.9,20.1,511.0,55.78,42.5
2018,7,14,16,45,766.0,77.0,5.85,19.45,462.5,55.04,42.15
2018,7,14,17,0,743.0,74.0,5.8,18.8,414.0,54.25,41.74
2018,7,14,17,15,712.0,70.0,5.7,18.25,364.5,52.57,40.53
2018,7,14,17,30,681.0,66.0,5.6,17.7,315.0,50.82,39.21
2018,7,14,17,45,638.0,61.0,5.5,17.2,266.0,43.96,33.32
2018,7,14,18,0,595.0,56.0,5.4,16.7,217.0,41.42,31.14
2018,7,14,18,15,531.0,50.5,5.3,16.25,171.5,38.32,28.32
2018,7,14,18,30,467.0,45.0,5.2,15.8,126.0,35.19,25.3
2018,7,14,18,45,369.5,36.0,5.1,15.35,87.5,28.83,19.2
2018,7,14,19,0,272.0,27.0,5.0,14.9,49.0,22.26,11.24
2018,7,14,19,15,153.5,16.5,5.0,14.6,27.0,15.01,0.0
2018,7,14,19,30,35.0,6.0,5.0,14.3,5.0,0.0,0.0
2018,7,14,19,45,17.5,3.0,5.0,14.0,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,5.05,13.05,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,5.05,12.7,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.9,12.45,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.75,12.2,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.35,11.6,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,4.25,11.45,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,4.15,11.3,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.85,11.05,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,7,15,4,45,24.0,3.0,3.9,10.9,3.0,0.0,0.0
2018,7,15,5,0,48.0,6.0,4.0,11.0,6.0,29.84,0.0
2018,7,15,5,15,185.5,17.5,4.1,11.5,31.5,118.23,0.0
2018,7,15,5,30,323.0,29.0,4.2,12.0,57.0,266.23,201.08
2018,7,15,5,45,421.0,36.5,4.3,12.45,97.5,351.89,290.31
2018,7,15,6,0,519.0,44.0,4.4,12.9,138.0,445.54,373.62
2018,7,15,6,15,582.5,49.0,4.4,13.5,185.5,517.86,434.77
2018,7,15,6,30,646.0,54.0,4.4,14.1,233.0,589.38,491.93
2018,7,15,6,45,689.5,57.5,4.4,14.65,283.5,651.16,538.94
2018,7,15,7,0,733.0,61.0,4.4,15.2,334.0,713.91,584.77
2018,7,15,7,15,763.5,64.5,4.35,15.8,385.5,766.05,620.52
2018,7,15,7,30,794.0,68.0,4.3,16.4,437.0,817.64,654.72
2018,7,15,7,45,817.5,70.5,4.3,17.0,487.5,851.45,675.35
2018,7,15,8,0,841.0,73.0,4.3,17.6,538.0,892.7,701.11
2018,7,15,8,15,858.5,75.0,4.3,18.25,586.0,925.78,720.43
2018,7,15,8,30,876.0,77.0,4.3,18.9,634.0,956.6,737.95
2018,7,15,8,45,890.0,78.5,4.3,19.5,679.0,980.84,750.88
2018,7,15,9,0,904.0,80.0,4.3,20.1,724.0,1002.28,761.88
2018,7,15,9,15,911.0,83.5,4.35,20.7,763.5,1016.09,767.99
2018,7,15,9,30,918.0,87.0,4.4,21.3,803.0,1026.62,772.02
2018,7,15,9,45,922.5,90.0,4.45,21.9,836.5,1030.72,771.84
2018,7,15,10,0,927.0,93.0,4.5,22.5,870.0,1031.42,769.62
2018,7,15,10,15,934.0,94.5,4.55,22.9,899.5,1029.55,766.55
2018,7,15,10,30,941.0,96.0,4.6,23.3,929.0,1024.26,761.35
2018,7,15,10,45,946.0,96.5,4.7,23.75,951.0,1012.57,752.32
2018,7,15,11,0,951.0,97.0,4.8,24.2,973.0,997.56,741.18
2018,7,15,11,15,955.0,97.0,4.9,24.4,988.5,977.86,727.71
2018,7,15,11,30,959.0,97.0,5.0,24.6,1004.0,955.02,712.14
2018,7,15,11,45,961.5,97.0,5.15,24.8,1012.0,927.82,693.93
2018,7,15,12,0,964.0,97.0,5.3,25.0,1020.0,897.79,673.68
2018,7,15,12,15,964.0,97.0,5.4,24.95,1020.0,863.07,650.41
2018,7,15,12,30,964.0,97.0,5.5,24.9,1020.0,825.97,625.31
2018,7,15,12,45,962.0,98.0,5.6,24.85,1012.5,786.08,597.99
2018,7,15,13,0,960.0,99.0,5.7,24.8,1005.0,744.25,567.99
2018,7,15,13,15,958.0,97.5,5.75,24.6,989.5,698.6,533.66
2018,7,15,13,30,956.0,96.0,5.8,24.4,974.0,651.43,497.35
2018,7,15,13,45,952.5,95.0,5.9,24.2,952.5,602.46,458.83
2018,7,15,14,0,949.0,94.0,6.0,24.0,931.0,552.44,418.39
2018,7,15,14,15,943.5,93.0,6.0,23.65,902.0,500.66,375.5
2018,7,15,14,30,938.0,92.0,6.0,23.3,873.0,448.41,331.08
2018,7,15,14,45,931.0,90.0,6.0,22.95,838.0,394.64,284.45
2018,7,15,15,0,924.0,88.0,6.0,22.6,803.0,340.98,237.15
2018,7,15,15,15,913.5,86.5,6.0,22.6,762.5,287.17,189.51
2018,7,15,15,30,903.0,85.0,6.0,22.6,722.0,234.25,143.89
2018,7,15,15,45,890.5,83.0,5.9,21.8,677.5,181.78,102.46
2018,7,15,16,0,878.0,81.0,5.8,21.0,633.0,130.78,68.85
2018,7,15,16,15,861.5,78.0,5.7,20.4,584.5,80.64,48.09
2018,7,15,16,30,845.0,75.0,5.6,19.8,536.0,62.38,48.24
2018,7,15,16,45,822.5,72.5,5.5,19.25,485.5,52.4,39.9
2018,7,15,17,0,800.0,70.0,5.4,18.7,435.0,51.79,39.63
2018,7,15,17,15,769.5,66.0,5.3,18.1,383.0,49.95,38.27
2018,7,15,17,30,739.0,62.0,5.2,17.5,331.0,48.03,36.79
2018,7,15,17,45,696.5,57.5,5.1,16.95,280.0,45.55,34.77
2018,7,15,18,0,654.0,53.0,5.0,16.4,229.0,43.01,32.59
2018,7,15,18,15,589.0,47.5,4.8,15.9,181.0,36.14,26.44
2018,7,15,18,30,524.0,42.0,4.6,15.4,133.0,32.83,23.27
2018,7,15,18,45,420.0,34.5,4.45,14.85,92.5,27.64,18.21
2018,7,15,19,0,316.0,27.0,4.3,14.3,52.0,22.39,11.16
2018,7,15,19,15,179.0,16.5,4.3,14.0,28.5,15.01,0.0
2018,7,15,19,30,42.0,6.0,4.3,13.7,5.0,0.0,0.0
2018,7,15,19,45,21.0,3.0,4.25,13.35,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.95,10.6,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.85,10.45,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.75,10.15,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.65,10.05,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.5,9.95,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,7,16,4,45,26.0,3.0,3.65,10.3,3.0,0.0,0.0
2018,7,16,5,0,52.0,6.0,3.7,10.5,6.0,31.82,0.0
2018,7,16,5,15,199.0,16.5,3.8,11.0,31.5,124.55,0.0
2018,7,16,5,30,346.0,27.0,3.9,11.5,57.0,277.15,207.26
2018,7,16,5,45,446.0,34.5,4.0,12.0,98.5,364.99,300.8
2018,7,16,6,0,546.0,42.0,4.1,12.5,140.0,460.82,385.92
2018,7,16,6,15,609.0,47.5,4.1,13.1,189.0,529.34,443.64
2018,7,16,6,30,672.0,53.0,4.1,13.7,238.0,607.41,505.82
2018,7,16,6,45,713.5,56.5,4.05,14.35,289.0,668.49,551.61
2018,7,16,7,0,755.0,60.0,4.0,15.0,340.0,730.38,596.0
2018,7,16,7,15,784.5,63.5,3.95,15.7,392.0,782.33,631.12
2018,7,16,7,30,814.0,67.0,3.9,16.4,444.0,833.64,664.62
2018,7,16,7,45,836.5,69.0,3.85,17.15,494.5,866.43,683.64
2018,7,16,8,0,859.0,71.0,3.8,17.9,545.0,906.56,707.56
2018,7,16,8,15,875.5,73.5,3.75,18.65,593.5,939.72,726.03
2018,7,16,8,30,892.0,76.0,3.7,19.4,642.0,970.51,742.58
2018,7,16,8,45,905.0,77.0,3.7,20.15,686.5,993.38,753.85
2018,7,16,9,0,918.0,78.0,3.7,20.9,731.0,1013.41,763.2
2018,7,16,9,15,927.0,80.0,3.75,21.65,771.0,1027.59,769.01
2018,7,16,9,30,936.0,82.0,3.8,22.4,811.0,1038.53,772.78
2018,7,16,9,45,943.0,84.0,3.9,23.15,846.0,1044.11,773.47
2018,7,16,10,0,950.0,86.0,4.0,23.9,881.0,1046.25,772.05
2018,7,16,10,15,955.5,87.0,4.05,24.45,909.5,1042.34,767.07
2018,7,16,10,30,961.0,88.0,4.1,25.0,938.0,1034.98,760.03
2018,7,16,10,45,965.0,89.0,4.2,25.6,960.0,1022.74,750.1
2018,7,16,11,0,969.0,90.0,4.3,26.2,982.0,1007.11,738.09
2018,7,16,11,15,971.5,91.0,4.4,26.55,997.0,986.78,723.8
2018,7,16,11,30,974.0,92.0,4.5,26.9,1012.0,963.27,707.48
2018,7,16,11,45,975.5,91.5,4.55,27.3,1019.0,934.43,687.25
2018,7,16,12,0,977.0,91.0,4.6,27.7,1026.0,902.77,665.24
2018,7,16,12,15,975.5,92.0,4.7,27.8,1025.5,867.4,641.88
2018,7,16,12,30,974.0,93.0,4.8,27.9,1025.0,829.69,616.73
2018,7,16,12,45,969.5,95.5,4.9,28.0,1016.5,788.92,589.24
2018,7,16,13,0,965.0,98.0,5.0,28.1,1008.0,746.34,559.19
2018,7,16,13,15,962.5,97.5,5.1,27.95,993.0,700.95,525.95
2018,7,16,13,30,960.0,97.0,5.2,27.8,978.0,654.04,490.69
2018,7,16,13,45,956.0,95.5,5.3,27.65,955.5,604.16,452.27
2018,7,16,14,0,952.0,94.0,5.4,27.5,933.0,553.27,411.96
2018,7,16,14,15,947.0,93.0,5.45,27.2,904.5,501.52,369.92
2018,7,16,14,30,942.0,92.0,5.5,26.9,876.0,449.24,326.26
2018,7,16,14,45,934.5,90.5,5.55,26.6,841.0,395.41,280.37
2018,7,16,15,0,927.0,89.0,5.6,26.3,806.0,341.73,233.83
2018,7,16,15,15,917.0,87.5,5.6,26.3,765.5,287.82,186.86
2018,7,16,15,30,907.0,86.0,5.6,26.3,725.0,234.74,141.85
2018,7,16,15,45,894.0,84.0,5.6,25.35,680.0,181.93,100.99
2018,7,16,16,0,881.0,82.0,5.6,24.4,635.0,130.64,67.94
2018,7,16,16,15,864.0,79.5,5.55,23.7,586.5,80.61,48.07
2018,7,16,16,30,847.0,77.0,5.5,23.0,538.0,63.75,48.76
2018,7,16,16,45,824.5,74.0,5.4,22.3,487.0,53.51,40.34
2018,7,16,17,0,802.0,71.0,5.3,21.6,436.0,52.58,39.82
2018,7,16,17,15,771.5,67.0,5.2,20.85,384.0,50.77,38.53
2018,7,16,17,30,741.0,63.0,5.1,20.1,332.0,48.88,37.13
2018,7,16,17,45,698.0,58.5,4.95,19.3,280.5,46.43,35.19
2018,7,16,18,0,655.0,54.0,4.8,18.5,229.0,43.93,33.1
2018,7,16,18,15,589.5,48.5,4.65,17.8,181.0,37.0,26.97
2018,7,16,18,30,524.0,43.0,4.5,17.1,133.0,33.74,23.87
2018,7,16,18,45,419.0,35.0,4.3,16.35,92.0,28.15,18.48
2018,7,16,19,0,314.0,27.0,4.1,15.6,51.0,22.45,10.87
2018,7,16,19,15,177.5,16.5,4.05,15.15,28.0,15.01,0.0
2018,7,16,19,30,41.0,6.0,4.0,14.7,5.0,0.0,0.0
2018,7,16,19,45,20.5,3.0,3.95,14.25,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.75,13.05,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,7,17,4,45,25.5,2.5,2.8,10.45,2.5,0.0,0.0
2018,7,17,5,0,51.0,5.0,2.9,10.7,5.0,4.55,0.0
2018,7,17,5,15,197.0,16.0,3.05,11.25,30.5,122.77,0.0
2018,7,17,5,30,343.0,27.0,3.2,11.8,56.0,273.86,201.49
2018,7,17,5,45,443.0,34.0,3.35,12.4,97.0,362.05,296.97
2018,7,17,6,0,543.0,41.0,3.5,13.0,138.0,456.91,380.95
2018,7,17,6,15,605.5,46.5,3.5,13.65,186.5,525.01,438.01
2018,7,17,6,30,668.0,52.0,3.5,14.3,235.0,602.5,499.27
2018,7,17,6,45,710.5,56.0,3.55,14.95,286.5,664.86,546.04
2018,7,17,7,0,753.0,60.0,3.6,15.6,338.0,728.15,591.55
2018,7,17,7,15,783.0,63.5,3.55,16.35,390.0,780.49,626.56
2018,7,17,7,30,813.0,67.0,3.5,17.1,442.0,832.22,659.93
2018,7,17,7,45,835.5,69.5,3.5,17.9,493.0,865.66,679.35
2018,7,17,8,0,858.0,72.0,3.5,18.7,544.0,906.42,703.64
2018,7,17,8,15,874.5,74.5,3.55,19.5,592.5,939.56,722.39
2018,7,17,8,30,891.0,77.0,3.6,20.3,641.0,970.32,739.31
2018,7,17,8,45,904.0,78.0,3.6,21.15,685.5,993.18,750.2
2018,7,17,9,0,917.0,79.0,3.6,22.0,730.0,1013.19,759.18
2018,7,17,9,15,924.0,82.5,3.65,22.7,770.0,1027.14,764.93
2018,7,17,9,30,931.0,86.0,3.7,23.4,810.0,1037.75,768.6
2018,7,17,9,45,934.5,90.0,3.7,24.1,844.0,1042.0,767.85
2018,7,17,10,0,938.0,94.0,3.7,24.8,878.0,1042.76,765.0
2018,7,17,10,15,945.5,94.5,3.75,25.4,907.5,1040.21,760.83
2018,7,17,10,30,953.0,95.0,3.8,26.0,937.0,1034.22,754.6
2018,7,17,10,45,958.0,95.0,3.85,26.55,959.0,1021.86,744.52
2018,7,17,11,0,963.0,95.0,3.9,27.1,981.0,1006.15,732.45
2018,7,17,11,15,966.0,95.5,3.95,27.5,996.0,985.79,717.89
2018,7,17,11,30,969.0,96.0,4.0,27.9,1011.0,962.26,701.37
2018,7,17,11,45,970.5,96.5,4.0,28.3,1018.5,934.38,681.77
2018,7,17,12,0,972.0,97.0,4.0,28.7,1026.0,903.67,660.36
2018,7,17,12,15,970.0,98.5,4.1,28.9,1025.5,868.36,636.88
2018,7,17,12,30,968.0,100.0,4.2,29.1,1025.0,830.74,611.72
2018,7,17,12,45,963.0,102.0,4.25,29.25,1016.0,789.24,583.66
2018,7,17,13,0,958.0,104.0,4.3,29.4,1007.0,746.01,553.01
2018,7,17,13,15,955.0,104.0,4.35,29.45,992.0,700.88,519.78
2018,7,17,13,30,952.0,104.0,4.4,29.5,977.0,654.27,484.71
2018,7,17,13,45,948.0,102.5,4.5,29.55,954.5,604.64,446.7
2018,7,17,14,0,944.0,101.0,4.6,29.6,932.0,554.01,407.0
2018,7,17,14,15,939.0,100.0,4.65,29.45,904.0,502.52,365.71
2018,7,17,14,30,934.0,99.0,4.7,29.3,876.0,450.51,322.85
2018,7,17,14,45,926.5,97.0,4.75,29.15,840.5,396.59,277.54
2018,7,17,15,0,919.0,95.0,4.8,29.0,805.0,342.85,231.62
2018,7,17,15,15,908.0,93.5,4.8,29.0,764.5,289.0,185.52
2018,7,17,15,30,897.0,92.0,4.8,29.0,724.0,236.08,141.42
2018,7,17,15,45,883.5,89.5,4.85,28.3,678.5,183.25,101.17
2018,7,17,16,0,870.0,87.0,4.9,27.6,633.0,132.02,68.74
2018,7,17,16,15,852.5,84.5,4.9,26.95,584.5,82.43,49.79
2018,7,17,16,30,835.0,82.0,4.9,26.3,536.0,57.73,43.04
2018,7,17,16,45,811.5,79.0,4.9,25.6,485.0,57.01,42.73
2018,7,17,17,0,788.0,76.0,4.9,24.9,434.0,56.24,42.37
2018,7,17,17,15,756.0,72.0,4.8,23.8,382.0,54.58,41.31
2018,7,17,17,30,724.0,68.0,4.7,22.7,330.0,52.86,40.16
2018,7,17,17,45,678.5,63.5,4.65,21.6,278.5,50.59,38.45
2018,7,17,18,0,633.0,59.0,4.6,20.5,227.0,44.12,32.98
2018,7,17,18,15,564.5,52.5,4.5,19.45,178.5,40.26,29.61
2018,7,17,18,30,496.0,46.0,4.4,18.4,130.0,36.32,25.96
2018,7,17,18,45,386.0,37.0,4.3,17.35,89.5,29.96,19.91
2018,7,17,19,0,276.0,28.0,4.2,16.3,49.0,23.45,11.23
2018,7,17,19,15,150.5,15.5,4.2,15.75,26.0,14.1,0.0
2018,7,17,19,30,25.0,3.0,4.2,15.2,3.0,0.0,0.0
2018,7,17,19,45,12.5,1.5,4.2,14.6,1.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,7,18,4,45,18.0,2.5,2.85,10.9,2.5,0.0,0.0
2018,7,18,5,0,36.0,5.0,3.0,11.1,5.0,4.55,0.0
2018,7,18,5,15,160.5,17.0,3.05,11.65,28.5,103.45,0.0
2018,7,18,5,30,285.0,29.0,3.1,12.2,52.0,239.34,172.67
2018,7,18,5,45,389.0,37.0,3.15,12.75,92.0,330.87,270.63
2018,7,18,6,0,493.0,45.0,3.2,13.3,132.0,427.81,356.1
2018,7,18,6,15,558.5,51.5,3.2,14.05,180.0,502.65,418.97
2018,7,18,6,30,624.0,58.0,3.2,14.8,228.0,581.37,481.07
2018,7,18,6,45,667.5,63.0,3.2,15.55,278.5,638.95,523.86
2018,7,18,7,0,711.0,68.0,3.2,16.3,329.0,703.1,569.73
2018,7,18,7,15,742.0,71.5,3.2,17.0,380.0,755.14,604.89
2018,7,18,7,30,773.0,75.0,3.2,17.7,431.0,806.64,638.54
2018,7,18,7,45,796.0,79.0,3.15,18.35,481.5,850.59,665.65
2018,7,18,8,0,819.0,83.0,3.1,19.0,532.0,892.96,691.0
2018,7,18,8,15,837.5,85.0,3.1,19.75,580.0,916.85,703.09
2018,7,18,8,30,856.0,87.0,3.1,20.5,628.0,948.15,720.28
2018,7,18,8,45,870.0,89.0,3.15,21.3,672.5,972.59,732.79
2018,7,18,9,0,884.0,91.0,3.2,22.1,717.0,994.27,743.43
2018,7,18,9,15,892.0,94.0,3.3,22.75,756.0,1008.17,749.75
2018,7,18,9,30,900.0,97.0,3.4,23.4,795.0,1018.87,754.09
2018,7,18,9,45,905.0,100.5,3.5,24.1,829.0,1023.84,754.62
2018,7,18,10,0,910.0,104.0,3.6,24.8,863.0,1025.43,753.11
2018,7,18,10,15,916.5,105.0,3.65,25.3,891.5,1022.45,748.98
2018,7,18,10,30,923.0,106.0,3.7,25.8,920.0,1016.11,742.84
2018,7,18,10,45,928.0,106.5,3.8,26.35,942.0,1004.47,733.58
2018,7,18,11,0,933.0,107.0,3.9,26.9,964.0,989.55,722.31
2018,7,18,11,15,868.5,152.0,3.95,27.15,959.5,949.43,695.05
2018,7,18,11,30,804.0,197.0,4.0,27.4,955.0,917.65,673.43
2018,7,18,11,45,748.0,235.5,4.1,27.7,945.0,882.02,648.97
2018,7,18,12,0,692.0,274.0,4.2,28.0,935.0,839.46,617.89
2018,7,18,12,15,737.0,242.5,4.3,28.05,946.5,817.03,603.63
2018,7,18,12,30,782.0,211.0,4.4,28.1,958.0,787.44,584.04
2018,7,18,12,45,742.0,235.0,4.5,28.15,939.0,745.2,553.18
2018,7,18,13,0,702.0,259.0,4.6,28.2,920.0,700.66,520.57
2018,7,18,13,15,736.0,232.0,4.7,28.1,915.5,663.88,494.64
2018,7,18,13,30,770.0,205.0,4.8,28.0,911.0,624.99,466.2
2018,7,18,13,45,801.5,182.0,4.9,27.9,901.0,584.03,435.14
2018,7,18,14,0,833.0,159.0,5.0,27.8,891.0,539.36,400.17
2018,7,18,14,15,702.5,220.0,5.1,27.5,823.5,478.35,352.71
2018,7,18,14,30,572.0,281.0,5.2,27.2,756.0,433.85,317.81
2018,7,18,14,45,635.5,236.0,5.25,26.95,743.0,386.15,278.05
2018,7,18,15,0,699.0,191.0,5.3,26.7,730.0,334.31,233.48
2018,7,18,15,15,783.5,145.0,5.3,26.7,719.5,287.77,190.74
2018,7,18,15,30,868.0,99.0,5.3,26.7,709.0,234.51,142.8
2018,7,18,15,45,854.0,96.5,5.45,25.8,664.5,183.03,103.43
2018,7,18,16,0,840.0,94.0,5.6,24.9,620.0,123.69,64.26
2018,7,18,16,15,822.5,90.5,5.7,24.2,572.0,74.65,45.3
2018,7,18,16,30,805.0,87.0,5.8,23.5,524.0,60.97,46.32
2018,7,18,16,45,781.5,83.5,5.9,22.85,474.0,60.06,45.85
2018,7,18,17,0,758.0,80.0,6.0,22.2,424.0,59.07,45.3
2018,7,18,17,15,724.5,76.0,5.95,21.25,372.5,57.56,44.34
2018,7,18,17,30,691.0,72.0,5.9,20.3,321.0,51.03,38.98
2018,7,18,17,45,644.0,66.5,5.9,19.35,270.0,48.37,36.88
2018,7,18,18,0,597.0,61.0,5.9,18.4,219.0,45.61,34.59
2018,7,18,18,15,526.5,54.0,5.7,17.55,171.5,41.43,30.87
2018,7,18,18,30,456.0,47.0,5.5,16.7,124.0,37.16,26.86
2018,7,18,18,45,347.5,37.5,5.35,15.9,85.0,30.42,20.38
2018,7,18,19,0,239.0,28.0,5.2,15.1,46.0,23.48,10.94
2018,7,18,19,15,127.0,15.0,5.0,14.65,24.0,13.64,0.0
2018,7,18,19,30,15.0,2.0,4.8,14.2,2.0,0.0,0.0
2018,7,18,19,45,7.5,1.0,4.65,13.75,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,7,19,4,45,13.0,2.0,3.85,10.45,2.0,0.0,0.0
2018,7,19,5,0,26.0,4.0,4.1,10.6,4.0,0.0,0.0
2018,7,19,5,15,129.5,16.0,4.35,11.15,25.5,85.4,0.0
2018,7,19,5,30,233.0,28.0,4.6,11.7,47.0,206.2,146.08
2018,7,19,5,45,331.5,39.0,4.8,12.25,86.0,295.89,243.19
2018,7,19,6,0,430.0,50.0,5.0,12.8,125.0,390.44,328.01
2018,7,19,6,15,494.5,58.5,4.95,13.45,171.5,465.02,392.76
2018,7,19,6,30,559.0,67.0,4.9,14.1,218.0,543.36,456.74
2018,7,19,6,45,601.5,75.0,4.85,14.75,268.0,606.81,505.85
2018,7,19,7,0,644.0,83.0,4.8,15.4,318.0,671.47,553.82
2018,7,19,7,15,675.5,89.0,4.65,16.1,368.5,724.81,590.72
2018,7,19,7,30,707.0,95.0,4.5,16.8,419.0,777.84,626.0
2018,7,19,7,45,729.5,101.0,4.35,17.55,468.5,821.94,653.34
2018,7,19,8,0,752.0,107.0,4.2,18.3,518.0,864.59,679.14
2018,7,19,8,15,771.0,111.5,4.1,19.15,566.0,894.92,695.63
2018,7,19,8,30,790.0,116.0,4.0,20.0,614.0,928.63,714.23
2018,7,19,8,45,804.0,119.5,3.85,20.8,657.5,953.82,726.41
2018,7,19,9,0,818.0,123.0,3.7,21.6,701.0,976.28,736.56
2018,7,19,9,15,838.5,121.5,3.6,22.45,743.0,996.6,745.32
2018,7,19,9,30,859.0,120.0,3.5,23.3,785.0,1003.05,744.79
2018,7,19,9,45,851.5,130.0,3.4,24.15,814.0,1013.22,746.91
2018,7,19,10,0,844.0,140.0,3.3,25.0,843.0,1008.96,739.61
2018,7,19,10,15,865.0,134.0,3.3,25.75,876.0,1001.44,731.53
2018,7,19,10,30,886.0,128.0,3.3,26.5,909.0,1002.18,729.04
2018,7,19,10,45,904.0,121.5,3.3,27.25,935.0,996.14,722.21
2018,7,19,11,0,922.0,115.0,3.3,28.0,961.0,986.69,713.38
2018,7,19,11,15,925.5,115.5,3.4,28.6,976.0,967.2,699.33
2018,7,19,11,30,929.0,116.0,3.5,29.2,991.0,944.63,683.41
2018,7,19,11,45,930.5,117.0,3.6,29.75,999.0,917.84,664.9
2018,7,19,12,0,932.0,118.0,3.7,30.3,1007.0,888.3,644.61
2018,7,19,12,15,931.0,118.5,3.85,30.65,1006.5,853.76,621.69
2018,7,19,12,30,930.0,119.0,4.0,31.0,1006.0,816.99,597.15
2018,7,19,12,45,927.5,119.5,4.15,31.3,998.0,777.09,570.39
2018,7,19,13,0,925.0,120.0,4.3,31.6,990.0,735.4,540.44
2018,7,19,13,15,919.0,121.0,4.5,31.5,974.0,690.25,508.15
2018,7,19,13,30,913.0,122.0,4.7,31.4,958.0,643.94,474.27
2018,7,19,13,45,844.0,154.5,4.9,31.3,913.0,584.81,430.01
2018,7,19,14,0,775.0,187.0,5.1,31.2,868.0,531.61,389.21
2018,7,19,14,15,812.5,162.0,5.25,30.7,855.0,487.03,354.26
2018,7,19,14,30,850.0,137.0,5.4,30.2,842.0,438.32,314.58
2018,7,19,14,45,851.0,130.0,5.55,29.65,810.5,386.56,271.63
2018,7,19,15,0,852.0,123.0,5.7,29.1,779.0,334.34,227.38
2018,7,19,15,15,839.5,121.0,5.7,29.1,739.0,282.29,182.94
2018,7,19,15,30,827.0,119.0,5.7,29.1,699.0,231.49,140.79
2018,7,19,15,45,809.0,117.0,5.75,27.5,654.0,181.42,103.42
2018,7,19,16,0,791.0,115.0,5.8,25.9,609.0,133.58,73.84
2018,7,19,16,15,771.0,111.0,5.7,24.95,561.0,86.64,56.18
2018,7,19,16,30,751.0,107.0,5.6,24.0,513.0,67.57,51.8
2018,7,19,16,45,726.5,101.5,5.5,23.0,463.0,66.09,50.96
2018,7,19,17,0,702.0,96.0,5.4,22.0,413.0,64.45,49.95
2018,7,19,17,15,670.5,89.5,5.25,21.2,362.5,61.85,48.06
2018,7,19,17,30,639.0,83.0,5.1,20.4,312.0,59.07,45.96
2018,7,19,17,45,596.5,75.0,4.9,19.55,262.5,54.85,42.52
2018,7,19,18,0,554.0,67.0,4.7,18.7,213.0,50.4,38.75
2018,7,19,18,15,489.5,58.0,4.55,18.05,166.5,44.78,33.74
2018,7,19,18,30,425.0,49.0,4.4,17.4,120.0,38.93,28.31
2018,7,19,18,45,330.0,38.0,4.25,16.75,82.0,30.93,20.7
2018,7,19,19,0,235.0,27.0,4.1,16.1,44.0,22.59,9.82
2018,7,19,19,15,125.5,14.5,4.0,15.7,23.0,13.19,0.0
2018,7,19,19,30,16.0,2.0,3.9,15.3,2.0,0.0,0.0
2018,7,19,19,45,8.0,1.0,3.85,14.95,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,7,20,4,45,5.0,1.5,2.55,10.65,1.5,0.0,0.0
2018,7,20,5,0,10.0,3.0,2.7,10.8,3.0,0.0,0.0
2018,7,20,5,15,68.0,16.5,2.85,11.45,21.5,52.13,0.0
2018,7,20,5,30,126.0,30.0,3.0,12.1,40.0,133.93,90.69
2018,7,20,5,45,175.0,44.0,3.15,12.7,68.5,202.0,163.64
2018,7,20,6,0,224.0,58.0,3.3,13.3,97.0,257.99,214.7
2018,7,20,6,15,290.0,75.5,3.3,14.0,142.5,335.24,281.25
2018,7,20,6,30,356.0,93.0,3.3,14.7,188.0,416.83,348.95
2018,7,20,6,45,420.5,105.0,3.3,15.35,240.5,493.95,410.73
2018,7,20,7,0,485.0,117.0,3.3,16.0,293.0,574.48,472.78
2018,7,20,7,15,523.5,125.0,3.25,16.7,341.5,630.26,512.84
2018,7,20,7,30,562.0,133.0,3.2,17.4,390.0,686.74,551.87
2018,7,20,7,45,592.0,140.0,3.15,18.15,438.0,742.54,589.05
2018,7,20,8,0,622.0,147.0,3.1,18.9,486.0,790.47,619.47
2018,7,20,8,15,647.0,151.5,3.1,19.7,532.5,829.52,643.05
2018,7,20,8,30,672.0,156.0,3.1,20.5,579.0,866.83,665.02
2018,7,20,8,45,693.5,159.0,3.15,21.35,622.5,896.98,681.9
2018,7,20,9,0,715.0,162.0,3.2,22.2,666.0,924.83,697.08
2018,7,20,9,15,743.0,157.5,3.2,22.95,707.5,948.03,708.92
2018,7,20,9,30,771.0,153.0,3.2,23.7,749.0,962.21,714.71
2018,7,20,9,45,799.5,144.0,3.25,24.5,786.5,976.34,720.82
2018,7,20,10,0,828.0,135.0,3.3,25.3,824.0,987.23,724.84
2018,7,20,10,15,835.0,136.0,3.4,25.95,851.0,973.55,713.61
2018,7,20,10,30,842.0,137.0,3.5,26.6,878.0,967.99,708.07
2018,7,20,10,45,847.5,137.5,3.55,27.2,899.0,957.39,699.06
2018,7,20,11,0,853.0,138.0,3.6,27.8,920.0,943.73,688.22
2018,7,20,11,15,856.5,138.5,3.75,28.2,934.0,925.22,675.43
2018,7,20,11,30,860.0,139.0,3.9,28.6,948.0,903.86,660.78
2018,7,20,11,45,862.0,138.0,4.05,29.0,954.5,877.12,642.53
2018,7,20,12,0,864.0,137.0,4.2,29.4,961.0,847.9,622.6
2018,7,20,12,15,867.5,134.0,4.3,29.55,961.0,815.86,601.08
2018,7,20,12,30,871.0,131.0,4.4,29.7,961.0,781.59,577.94
2018,7,20,12,45,874.5,127.0,4.55,29.85,954.5,744.38,552.55
2018,7,20,13,0,878.0,123.0,4.7,30.0,948.0,705.17,524.26
2018,7,20,13,15,874.5,121.5,4.8,29.9,932.5,661.58,492.45
2018,7,20,13,30,871.0,120.0,4.9,29.8,917.0,616.77,458.94
2018,7,20,13,45,859.5,123.0,5.0,29.75,893.5,569.98,422.92
2018,7,20,14,0,848.0,126.0,5.1,29.7,870.0,522.93,385.76
2018,7,20,14,15,841.0,124.0,5.15,29.4,841.5,474.16,346.65
2018,7,20,14,30,834.0,122.0,5.2,29.1,813.0,425.21,306.33
2018,7,20,14,45,732.0,165.0,5.25,28.8,753.0,365.58,258.95
2018,7,20,15,0,630.0,208.0,5.3,28.5,693.0,325.0,226.55
2018,7,20,15,15,707.0,162.0,5.3,28.5,679.0,273.04,180.68
2018,7,20,15,30,784.0,116.0,5.3,28.5,665.0,220.33,134.17
2018,7,20,15,45,779.0,108.5,5.35,27.45,624.5,170.26,96.04
2018,7,20,16,0,774.0,101.0,5.4,26.4,584.0,121.07,64.7
2018,7,20,16,15,753.0,98.0,5.4,25.7,537.0,75.7,48.29
2018,7,20,16,30,732.0,95.0,5.4,25.0,490.0,66.09,50.35
2018,7,20,16,45,705.5,90.5,5.35,24.3,441.0,64.7,49.51
2018,7,20,17,0,679.0,86.0,5.3,23.6,392.0,57.3,43.53
2018,7,20,17,15,643.5,81.5,5.25,22.7,343.0,55.87,42.63
2018,7,20,17,30,608.0,77.0,5.2,21.8,294.0,54.36,41.62
2018,7,20,17,45,559.0,71.0,5.15,20.95,246.0,51.53,39.39
2018,7,20,18,0,510.0,65.0,5.1,20.1,198.0,48.61,36.95
2018,7,20,18,15,442.5,56.5,5.0,19.35,154.0,43.38,32.32
2018,7,20,18,30,375.0,48.0,4.9,18.6,110.0,37.97,27.3
2018,7,20,18,45,281.0,37.0,4.8,17.85,74.5,29.98,19.74
2018,7,20,19,0,187.0,26.0,4.7,17.1,39.0,20.48,7.85
2018,7,20,19,15,99.0,14.0,4.65,16.7,20.5,12.73,0.0
2018,7,20,19,30,11.0,2.0,4.6,16.3,2.0,0.0,0.0
2018,7,20,19,45,5.5,1.0,4.5,15.9,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.35,15.35,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,4.2,14.85,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,21,4,45,4.0,1.0,2.8,12.8,1.0,0.0,0.0
2018,7,21,5,0,8.0,2.0,2.9,12.9,2.0,0.0,0.0
2018,7,21,5,15,69.5,14.5,2.95,13.35,19.5,51.05,0.0
2018,7,21,5,30,131.0,27.0,3.0,13.8,37.0,142.6,93.36
2018,7,21,5,45,235.0,39.5,3.1,14.25,73.5,232.99,188.19
2018,7,21,6,0,339.0,52.0,3.2,14.7,110.0,327.02,271.25
2018,7,21,6,15,404.5,62.0,3.2,15.35,153.5,403.34,336.44
2018,7,21,6,30,470.0,72.0,3.2,16.0,197.0,480.91,400.08
2018,7,21,6,45,524.5,78.5,3.2,16.6,245.5,549.0,452.8
2018,7,21,7,0,579.0,85.0,3.2,17.2,294.0,619.14,504.85
2018,7,21,7,15,614.0,90.5,3.25,17.95,342.5,672.86,542.45
2018,7,21,7,30,649.0,96.0,3.3,18.7,391.0,726.63,578.96
2018,7,21,7,45,675.5,100.0,3.35,19.4,438.5,770.36,607.27
2018,7,21,8,0,702.0,104.0,3.4,20.1,486.0,813.01,634.24
2018,7,21,8,15,722.5,108.0,3.45,20.75,532.0,843.55,652.26
2018,7,21,8,30,743.0,112.0,3.5,21.4,578.0,877.4,672.46
2018,7,21,8,45,759.0,114.5,3.55,22.1,620.5,902.86,686.47
2018,7,21,9,0,775.0,117.0,3.6,22.8,663.0,925.81,698.73
2018,7,21,9,15,781.0,123.0,3.7,23.4,700.0,940.12,705.69
2018,7,21,9,30,787.0,129.0,3.8,24.0,737.0,951.41,710.73
2018,7,21,9,45,788.5,136.0,3.85,24.55,768.0,956.2,711.36
2018,7,21,10,0,790.0,143.0,3.9,25.1,799.0,957.8,710.03
2018,7,21,10,15,705.0,192.0,4.0,25.55,792.5,921.91,684.23
2018,7,21,10,30,620.0,241.0,4.1,26.0,786.0,876.01,651.17
2018,7,21,10,45,719.0,194.0,4.2,26.45,841.0,907.72,672.32
2018,7,21,11,0,818.0,147.0,4.3,26.9,896.0,929.06,685.16
2018,7,21,11,15,812.5,153.0,4.45,27.15,907.0,907.63,670.18
2018,7,21,11,30,807.0,159.0,4.6,27.4,918.0,883.53,653.76
2018,7,21,11,45,809.5,159.5,4.7,27.7,925.5,858.73,636.68
2018,7,21,12,0,812.0,160.0,4.8,28.0,933.0,831.41,617.84
2018,7,21,12,15,828.0,150.0,4.9,28.1,938.0,797.28,594.72
2018,7,21,12,30,844.0,140.0,5.0,28.2,943.0,767.93,574.81
2018,7,21,12,45,852.0,134.0,5.1,28.25,939.0,733.23,550.57
2018,7,21,13,0,860.0,128.0,5.2,28.3,935.0,696.27,523.43
2018,7,21,13,15,857.5,126.5,5.25,28.2,920.5,653.98,491.85
2018,7,21,13,30,855.0,125.0,5.3,28.1,906.0,610.42,458.59
2018,7,21,13,45,851.5,122.5,5.35,28.0,884.5,564.4,422.71
2018,7,21,14,0,848.0,120.0,5.4,27.9,863.0,517.53,385.24
2018,7,21,14,15,842.0,118.0,5.45,27.65,835.5,469.22,345.9
2018,7,21,14,30,836.0,116.0,5.5,27.4,808.0,420.62,305.3
2018,7,21,14,45,828.0,114.0,5.5,27.15,775.0,371.24,263.19
2018,7,21,15,0,820.0,112.0,5.5,26.9,742.0,322.14,220.73
2018,7,21,15,15,808.0,109.5,5.5,26.9,703.0,264.23,171.6
2018,7,21,15,30,796.0,107.0,5.5,26.9,664.0,214.83,130.31
2018,7,21,15,45,782.5,103.5,5.55,26.1,621.5,165.92,93.12
2018,7,21,16,0,769.0,100.0,5.6,25.3,579.0,118.71,63.67
2018,7,21,16,15,751.5,96.5,5.6,24.7,533.5,73.3,47.48
2018,7,21,16,30,734.0,93.0,5.6,24.1,488.0,64.74,49.4
2018,7,21,16,45,710.0,88.5,5.6,23.45,440.0,63.31,48.51
2018,7,21,17,0,686.0,84.0,5.6,22.8,392.0,56.04,42.61
2018,7,21,17,15,652.0,79.0,5.5,22.05,343.0,54.19,41.31
2018,7,21,17,30,618.0,74.0,5.4,21.3,294.0,52.23,39.86
2018,7,21,17,45,571.0,68.0,5.25,20.5,246.0,49.31,37.53
2018,7,21,18,0,524.0,62.0,5.1,19.7,198.0,46.28,34.98
2018,7,21,18,15,456.0,54.5,4.95,18.95,154.0,41.8,30.98
2018,7,21,18,30,388.0,47.0,4.8,18.2,110.0,37.2,26.66
2018,7,21,18,45,280.5,35.5,4.65,17.5,73.0,28.67,18.62
2018,7,21,19,0,173.0,24.0,4.5,16.8,36.0,18.89,6.29
2018,7,21,19,15,91.0,12.5,4.45,16.35,18.5,11.37,0.0
2018,7,21,19,30,9.0,1.0,4.4,15.9,1.0,0.0,0.0
2018,7,21,19,45,4.5,0.5,4.35,15.5,0.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,4.05,14.1,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,22,4,45,7.0,1.0,3.0,12.75,1.0,0.0,0.0
2018,7,22,5,0,14.0,2.0,3.0,12.9,2.0,0.0,0.0
2018,7,22,5,15,117.0,14.0,3.05,13.35,22.0,76.34,0.0
2018,7,22,5,30,220.0,26.0,3.1,13.8,42.0,192.42,123.41
2018,7,22,5,45,319.0,36.0,3.2,14.25,79.0,283.74,229.22
2018,7,22,6,0,418.0,46.0,3.3,14.7,116.0,376.4,311.71
2018,7,22,6,15,485.0,52.5,3.3,15.25,160.5,449.3,374.45
2018,7,22,6,30,552.0,59.0,3.3,15.8,205.0,526.2,436.41
2018,7,22,6,45,598.0,64.5,3.25,16.35,253.5,588.63,484.05
2018,7,22,7,0,644.0,70.0,3.2,16.9,302.0,652.64,530.82
2018,7,22,7,15,677.5,74.5,3.25,17.55,351.5,701.29,564.47
2018,7,22,7,30,711.0,79.0,3.3,18.2,401.0,754.53,600.53
2018,7,22,7,45,735.5,82.5,3.4,18.8,449.5,797.7,628.65
2018,7,22,8,0,760.0,86.0,3.5,19.4,498.0,839.53,655.32
2018,7,22,8,15,779.0,89.5,3.55,20.05,545.0,874.46,676.29
2018,7,22,8,30,798.0,93.0,3.6,20.7,592.0,907.27,695.54
2018,7,22,8,45,813.0,94.5,3.65,21.3,635.0,921.26,701.75
2018,7,22,9,0,828.0,96.0,3.7,21.9,678.0,942.76,713.32
2018,7,22,9,15,838.0,99.0,3.75,22.45,716.5,958.27,720.88
2018,7,22,9,30,848.0,102.0,3.8,23.0,755.0,970.78,726.53
2018,7,22,9,45,855.0,104.5,3.85,23.5,788.5,976.62,727.94
2018,7,22,10,0,862.0,107.0,3.9,24.0,822.0,979.28,727.4
2018,7,22,10,15,868.0,108.5,4.0,24.35,849.5,976.66,724.22
2018,7,22,10,30,874.0,110.0,4.1,24.7,877.0,970.84,719.06
2018,7,22,10,45,878.5,111.5,4.15,25.05,898.5,960.35,710.64
2018,7,22,11,0,883.0,113.0,4.2,25.4,920.0,946.71,700.26
2018,7,22,11,15,885.5,113.5,4.3,25.6,934.0,927.16,686.69
2018,7,22,11,30,888.0,114.0,4.4,25.8,948.0,904.7,671.23
2018,7,22,11,45,889.0,114.5,4.5,26.0,955.0,878.15,653.01
2018,7,22,12,0,890.0,115.0,4.6,26.2,962.0,849.01,633.19
2018,7,22,12,15,892.5,113.5,4.65,26.35,962.5,816.9,611.13
2018,7,22,12,30,895.0,112.0,4.7,26.5,963.0,782.48,587.39
2018,7,22,12,45,897.0,109.5,4.8,26.6,956.5,744.67,561.49
2018,7,22,13,0,899.0,107.0,4.9,26.7,950.0,704.85,532.33
2018,7,22,13,15,896.0,106.0,5.0,26.7,935.0,661.2,499.62
2018,7,22,13,30,893.0,105.0,5.1,26.7,920.0,616.19,465.11
2018,7,22,13,45,888.5,104.0,5.2,26.65,898.5,569.19,428.28
2018,7,22,14,0,884.0,103.0,5.3,26.6,877.0,521.32,389.78
2018,7,22,14,15,877.5,101.5,5.4,26.3,848.5,471.5,349.1
2018,7,22,14,30,871.0,100.0,5.5,26.0,820.0,421.39,307.05
2018,7,22,14,45,862.5,98.5,5.55,25.7,786.0,370.5,263.39
2018,7,22,15,0,854.0,97.0,5.6,25.4,752.0,319.93,219.34
2018,7,22,15,15,842.5,95.5,5.6,25.4,713.0,269.15,175.1
2018,7,22,15,30,831.0,94.0,5.6,25.4,674.0,219.37,133.15
2018,7,22,15,45,816.5,91.5,5.65,24.4,630.5,169.7,95.45
2018,7,22,16,0,802.0,89.0,5.7,23.4,587.0,112.09,58.16
2018,7,22,16,15,783.5,86.0,5.7,22.85,540.5,65.28,49.94
2018,7,22,16,30,765.0,83.0,5.7,22.3,494.0,58.0,44.04
2018,7,22,16,45,740.0,79.5,5.65,21.75,445.0,56.99,43.45
2018,7,22,17,0,715.0,76.0,5.6,21.2,396.0,55.91,42.79
