Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,17,15,681.5,72.0,5.55,20.6,346.5,54.31,41.67
2018,7,22,17,30,648.0,68.0,5.5,20.0,297.0,48.03,36.42
2018,7,22,17,45,601.5,63.0,5.4,19.4,249.0,45.67,34.52
2018,7,22,18,0,555.0,58.0,5.3,18.8,201.0,43.25,32.45
2018,7,22,18,15,487.5,50.5,5.2,18.25,156.0,38.61,28.27
2018,7,22,18,30,420.0,43.0,5.1,17.7,111.0,33.82,23.77
2018,7,22,18,45,320.0,33.5,4.95,17.1,75.0,27.0,17.18
2018,7,22,19,0,220.0,24.0,4.8,16.5,39.0,19.94,6.29
2018,7,22,19,15,117.0,13.0,4.75,16.2,20.5,11.82,0.0
2018,7,22,19,30,14.0,2.0,4.7,15.9,2.0,0.0,0.0
2018,7,22,19,45,7.0,1.0,4.7,15.6,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,4.65,15.1,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,4.35,14.35,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,4.2,14.05,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,7,23,4,45,10.0,1.5,3.3,11.55,1.0,0.0,0.0
2018,7,23,5,0,20.0,3.0,3.3,11.6,2.0,0.0,0.0
2018,7,23,5,15,145.0,13.5,3.4,12.15,22.5,90.95,0.0
2018,7,23,5,30,270.0,24.0,3.5,12.7,43.0,218.8,135.6
2018,7,23,5,45,372.0,32.5,3.55,13.2,81.0,312.97,253.55
2018,7,23,6,0,474.0,41.0,3.6,13.7,119.0,407.56,338.59
2018,7,23,6,15,540.0,47.0,3.65,14.35,165.5,480.81,401.41
2018,7,23,6,30,606.0,53.0,3.7,15.0,212.0,558.18,463.72
2018,7,23,6,45,650.5,57.5,3.75,15.65,261.5,615.69,507.63
2018,7,23,7,0,695.0,62.0,3.8,16.3,311.0,679.3,554.34
2018,7,23,7,15,726.5,65.5,3.8,17.05,361.0,731.21,590.05
2018,7,23,7,30,758.0,69.0,3.8,17.8,411.0,782.71,624.31
2018,7,23,7,45,782.0,71.5,3.8,18.55,460.5,825.29,651.08
2018,7,23,8,0,806.0,74.0,3.8,19.3,510.0,857.14,669.61
2018,7,23,8,15,824.0,76.5,3.8,20.15,557.5,890.75,688.85
2018,7,23,8,30,842.0,79.0,3.8,21.0,605.0,922.2,706.24
2018,7,23,8,45,856.0,81.0,3.85,21.8,649.0,946.68,719.06
2018,7,23,9,0,870.0,83.0,3.9,22.6,693.0,968.46,730.0
2018,7,23,9,15,882.0,84.0,3.95,23.3,733.0,984.15,737.11
2018,7,23,9,30,894.0,85.0,4.0,24.0,773.0,996.8,742.28
2018,7,23,9,45,904.0,85.0,4.05,24.7,807.5,1003.13,743.34
2018,7,23,10,0,914.0,85.0,4.1,25.4,842.0,1006.2,742.41
2018,7,23,10,15,919.5,86.0,4.15,25.9,870.0,1002.61,737.81
2018,7,23,10,30,925.0,87.0,4.2,26.4,898.0,995.68,731.19
2018,7,23,10,45,929.5,88.0,4.2,26.95,920.0,984.43,721.46
2018,7,23,11,0,934.0,89.0,4.2,27.5,942.0,969.88,709.73
2018,7,23,11,15,936.5,90.0,4.3,27.8,957.0,950.24,696.02
2018,7,23,11,30,939.0,91.0,4.4,28.1,972.0,927.51,680.31
2018,7,23,11,45,939.5,92.5,4.45,28.45,979.5,900.53,661.44
2018,7,23,12,0,940.0,94.0,4.5,28.8,987.0,870.78,640.76
2018,7,23,12,15,937.5,95.5,4.65,28.75,986.0,836.05,618.19
2018,7,23,12,30,935.0,97.0,4.8,28.7,985.0,799.08,594.08
2018,7,23,12,45,930.0,100.0,4.9,28.7,977.5,759.55,567.53
2018,7,23,13,0,925.0,103.0,5.0,28.7,970.0,718.3,537.99
2018,7,23,13,15,923.0,102.0,5.15,28.45,955.0,674.14,505.86
2018,7,23,13,30,921.0,101.0,5.3,28.2,940.0,628.5,471.68
2018,7,23,13,45,917.5,99.5,5.4,27.95,918.5,580.31,434.47
2018,7,23,14,0,914.0,98.0,5.5,27.7,897.0,531.12,395.37
2018,7,23,14,15,909.0,96.5,5.55,27.35,869.0,480.45,354.06
2018,7,23,14,30,904.0,95.0,5.6,27.0,841.0,429.3,311.2
2018,7,23,14,45,897.0,93.0,5.65,26.7,806.5,376.83,266.27
2018,7,23,15,0,890.0,91.0,5.7,26.4,772.0,324.5,220.79
2018,7,23,15,15,879.5,89.0,5.7,26.4,732.5,271.69,174.92
2018,7,23,15,30,869.0,87.0,5.7,26.4,693.0,219.78,131.33
2018,7,23,15,45,855.5,84.5,5.65,25.6,648.5,168.25,92.33
2018,7,23,16,0,842.0,82.0,5.6,24.8,604.0,118.3,61.94
2018,7,23,16,15,823.5,80.0,5.5,24.1,556.5,70.35,53.94
2018,7,23,16,30,805.0,78.0,5.4,23.4,509.0,54.97,41.27
2018,7,23,16,45,781.0,75.0,5.3,22.75,459.0,54.15,40.85
2018,7,23,17,0,757.0,72.0,5.2,22.1,409.0,53.29,40.38
2018,7,23,17,15,724.0,68.5,5.05,21.4,358.5,51.93,39.47
2018,7,23,17,30,691.0,65.0,4.9,20.7,308.0,50.53,38.5
2018,7,23,17,45,644.5,60.0,4.8,20.0,258.0,43.67,32.69
2018,7,23,18,0,598.0,55.0,4.7,19.3,208.0,41.11,30.5
2018,7,23,18,15,526.0,48.5,4.6,18.65,161.0,37.15,26.94
2018,7,23,18,30,454.0,42.0,4.5,18.0,114.0,33.12,23.11
2018,7,23,18,45,327.5,32.5,4.45,17.35,75.0,26.18,16.42
2018,7,23,19,0,201.0,23.0,4.4,16.7,36.0,19.04,4.96
2018,7,23,19,15,109.0,13.0,4.35,16.25,19.0,11.82,0.0
2018,7,23,19,30,17.0,3.0,4.3,15.8,2.0,0.0,0.0
2018,7,23,19,45,8.5,1.5,4.25,15.4,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,4.15,14.25,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,24,4,45,8.5,1.0,3.45,12.4,1.0,0.0,0.0
2018,7,24,5,0,17.0,2.0,3.5,12.5,2.0,0.0,0.0
2018,7,24,5,15,135.5,13.5,3.55,12.9,22.0,85.65,0.0
2018,7,24,5,30,254.0,25.0,3.6,13.3,42.0,208.56,121.91
2018,7,24,5,45,357.5,33.5,3.65,13.75,79.5,304.69,245.72
2018,7,24,6,0,461.0,42.0,3.7,14.2,117.0,399.71,331.36
2018,7,24,6,15,529.0,48.5,3.7,14.8,163.5,474.62,395.76
2018,7,24,6,30,597.0,55.0,3.7,15.4,210.0,553.78,459.54
2018,7,24,6,45,643.0,59.5,3.7,16.0,259.5,611.73,503.79
2018,7,24,7,0,689.0,64.0,3.7,16.6,309.0,676.39,551.24
2018,7,24,7,15,722.0,68.0,3.7,17.25,360.0,730.09,588.48
2018,7,24,7,30,755.0,72.0,3.7,17.9,411.0,783.47,624.29
2018,7,24,7,45,779.5,74.5,3.65,18.55,460.5,826.44,651.27
2018,7,24,8,0,804.0,77.0,3.6,19.2,510.0,867.98,676.62
2018,7,24,8,15,823.5,79.0,3.6,20.0,558.0,892.9,689.63
2018,7,24,8,30,843.0,81.0,3.6,20.8,606.0,925.11,707.68
2018,7,24,8,45,858.0,82.0,3.65,21.6,650.0,949.33,720.26
2018,7,24,9,0,873.0,83.0,3.7,22.4,694.0,970.89,731.01
2018,7,24,9,15,880.5,87.0,3.75,23.05,733.5,985.64,737.61
2018,7,24,9,30,888.0,91.0,3.8,23.7,773.0,997.17,742.18
2018,7,24,9,45,891.5,95.0,3.9,24.35,806.0,1001.4,742.32
2018,7,24,10,0,895.0,99.0,4.0,25.0,839.0,1002.26,740.4
2018,7,24,10,15,902.0,100.0,4.1,25.5,867.5,999.97,736.99
2018,7,24,10,30,909.0,101.0,4.2,26.0,896.0,994.35,731.53
2018,7,24,10,45,915.0,100.5,4.3,26.5,918.0,982.89,722.34
2018,7,24,11,0,921.0,100.0,4.4,27.0,940.0,968.19,711.15
2018,7,24,11,15,925.0,100.5,4.45,27.3,955.5,949.42,697.67
2018,7,24,11,30,929.0,101.0,4.5,27.6,971.0,927.55,682.21
2018,7,24,11,45,931.5,101.0,4.55,27.95,979.0,900.9,663.49
2018,7,24,12,0,934.0,101.0,4.6,28.3,987.0,871.46,642.97
2018,7,24,12,15,933.0,101.5,4.7,28.35,986.5,837.03,620.2
2018,7,24,12,30,932.0,102.0,4.8,28.4,986.0,800.33,595.69
2018,7,24,12,45,929.0,103.0,4.95,28.4,978.0,760.5,569.14
2018,7,24,13,0,926.0,104.0,5.1,28.4,970.0,718.87,539.39
2018,7,24,13,15,924.0,103.0,5.2,28.3,955.5,674.6,506.6
2018,7,24,13,30,922.0,102.0,5.3,28.2,941.0,628.83,471.84
2018,7,24,13,45,918.5,101.0,5.4,28.05,919.5,580.92,434.63
2018,7,24,14,0,915.0,100.0,5.5,27.9,898.0,531.99,395.55
2018,7,24,14,15,909.0,98.5,5.55,27.6,869.5,480.74,353.77
2018,7,24,14,30,903.0,97.0,5.6,27.3,841.0,429.13,310.53
2018,7,24,14,45,896.0,94.5,5.65,27.0,806.5,376.25,265.36
2018,7,24,15,0,889.0,92.0,5.7,26.7,772.0,323.53,219.63
2018,7,24,15,15,878.0,90.5,5.7,26.7,732.0,270.95,174.04
2018,7,24,15,30,867.0,89.0,5.7,26.7,692.0,219.32,130.82
2018,7,24,15,45,854.0,86.5,5.7,25.65,648.0,167.87,92.21
2018,7,24,16,0,841.0,84.0,5.7,24.6,604.0,117.97,62.27
2018,7,24,16,15,825.5,81.0,5.7,23.95,557.0,69.38,53.17
2018,7,24,16,30,810.0,78.0,5.7,23.3,510.0,55.07,41.38
2018,7,24,16,45,787.5,74.5,5.65,22.7,460.5,53.91,40.66
2018,7,24,17,0,765.0,71.0,5.6,22.1,411.0,52.66,39.85
2018,7,24,17,15,733.0,67.5,5.5,21.45,360.0,51.27,38.9
2018,7,24,17,30,701.0,64.0,5.4,20.8,309.0,49.84,37.88
2018,7,24,17,45,656.5,58.5,5.25,20.1,258.5,46.63,35.25
2018,7,24,18,0,612.0,53.0,5.1,19.4,208.0,39.65,29.2
2018,7,24,18,15,545.0,46.5,4.95,18.8,161.5,35.63,25.58
2018,7,24,18,30,478.0,40.0,4.8,18.2,115.0,31.52,21.68
2018,7,24,18,45,371.0,31.5,4.7,17.55,77.5,25.44,15.71
2018,7,24,19,0,264.0,23.0,4.6,16.9,40.0,19.21,4.07
2018,7,24,19,15,140.5,13.0,4.55,16.6,21.0,11.82,0.0
2018,7,24,19,30,17.0,3.0,4.5,16.3,2.0,0.0,0.0
2018,7,24,19,45,8.5,1.5,4.5,15.95,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.5,15.45,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.45,15.1,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,7,25,4,45,12.5,1.5,3.25,11.7,1.0,0.0,0.0
2018,7,25,5,0,25.0,3.0,3.3,11.8,2.0,0.0,0.0
2018,7,25,5,15,172.5,12.5,3.3,12.3,22.5,104.58,0.0
2018,7,25,5,30,320.0,22.0,3.3,12.8,43.0,243.32,133.5
2018,7,25,5,45,425.5,29.5,3.3,13.3,82.5,342.23,275.33
2018,7,25,6,0,531.0,37.0,3.3,13.8,122.0,433.45,358.78
2018,7,25,6,15,595.0,41.5,3.25,14.65,169.0,506.59,420.33
2018,7,25,6,30,659.0,46.0,3.2,15.5,216.0,583.05,480.81
2018,7,25,6,45,701.0,50.5,3.1,16.3,267.0,645.16,526.9
2018,7,25,7,0,743.0,55.0,3.0,17.1,318.0,708.31,571.38
2018,7,25,7,15,772.0,58.5,3.0,18.25,369.0,759.52,604.74
2018,7,25,7,30,801.0,62.0,3.0,19.4,420.0,801.36,630.07
2018,7,25,7,45,822.5,64.5,2.95,20.5,470.0,842.64,654.01
2018,7,25,8,0,844.0,67.0,2.9,21.6,520.0,882.36,676.11
2018,7,25,8,15,860.0,69.5,2.9,22.55,568.0,914.97,693.51
2018,7,25,8,30,876.0,72.0,2.9,23.5,616.0,945.22,709.05
2018,7,25,8,45,888.0,74.0,2.95,24.5,660.0,968.34,719.89
2018,7,25,9,0,900.0,76.0,3.0,25.5,704.0,988.58,728.83
2018,7,25,9,15,907.0,79.5,3.05,26.45,743.5,1002.58,733.83
2018,7,25,9,30,914.0,83.0,3.1,27.4,783.0,1013.29,736.81
2018,7,25,9,45,917.5,87.0,3.1,28.35,817.0,1017.68,735.42
2018,7,25,10,0,921.0,91.0,3.1,29.3,851.0,1018.62,732.01
2018,7,25,10,15,926.5,92.5,3.2,30.1,879.5,1015.34,727.33
2018,7,25,10,30,932.0,94.0,3.3,30.9,908.0,1008.66,720.63
2018,7,25,10,45,936.0,94.5,3.35,31.7,929.5,996.1,709.98
2018,7,25,11,0,940.0,95.0,3.4,32.5,951.0,980.25,697.41
2018,7,25,11,15,942.0,96.0,3.55,33.0,965.5,959.82,683.55
2018,7,25,11,30,944.0,97.0,3.7,33.5,980.0,936.29,667.73
2018,7,25,11,45,945.0,97.5,3.8,34.0,987.5,908.45,648.83
2018,7,25,12,0,946.0,98.0,3.9,34.5,995.0,877.84,628.15
2018,7,25,12,15,946.5,98.0,4.1,34.55,995.0,843.77,606.71
2018,7,25,12,30,947.0,98.0,4.3,34.6,995.0,807.29,583.42
2018,7,25,12,45,946.5,97.5,4.5,34.6,988.0,767.41,557.69
2018,7,25,13,0,946.0,97.0,4.7,34.6,981.0,725.52,528.87
2018,7,25,13,15,943.0,97.0,4.85,34.35,966.0,680.61,497.2
2018,7,25,13,30,940.0,97.0,5.0,34.1,951.0,634.22,463.48
2018,7,25,13,45,935.0,96.5,5.2,33.8,928.5,585.05,426.92
2018,7,25,14,0,930.0,96.0,5.4,33.5,906.0,534.96,388.42
2018,7,25,14,15,887.5,114.5,5.5,33.0,867.0,482.11,346.91
2018,7,25,14,30,845.0,133.0,5.6,32.5,828.0,426.55,302.69
2018,7,25,14,45,812.5,141.5,5.7,32.0,786.5,375.14,260.7
2018,7,25,15,0,780.0,150.0,5.8,31.5,745.0,326.63,220.58
2018,7,25,15,15,808.0,127.5,5.8,31.5,715.0,272.02,173.81
2018,7,25,15,30,836.0,105.0,5.8,31.5,685.0,214.82,126.06
2018,7,25,15,45,839.0,95.5,5.95,29.95,645.0,170.59,93.46
2018,7,25,16,0,842.0,86.0,6.1,28.4,605.0,117.68,61.59
2018,7,25,16,15,830.5,81.5,6.05,27.15,559.0,68.03,51.35
2018,7,25,16,30,819.0,77.0,6.0,25.9,513.0,54.53,40.47
2018,7,25,16,45,794.5,74.0,6.0,24.65,462.0,53.67,40.12
2018,7,25,17,0,770.0,71.0,6.0,23.4,411.0,52.76,39.72
2018,7,25,17,15,726.5,68.0,5.9,22.2,357.0,51.68,39.13
2018,7,25,17,30,683.0,65.0,5.8,21.0,303.0,50.62,38.53
2018,7,25,17,45,647.0,59.5,5.7,19.8,255.5,43.43,32.5
2018,7,25,18,0,611.0,54.0,5.6,18.6,208.0,40.51,30.05
2018,7,25,18,15,539.5,47.5,5.4,17.95,161.0,36.51,26.43
2018,7,25,18,30,468.0,41.0,5.2,17.3,114.0,32.45,22.55
2018,7,25,18,45,328.0,32.0,5.05,16.7,74.0,25.91,16.08
2018,7,25,19,0,188.0,23.0,4.9,16.1,34.0,18.19,2.44
2018,7,25,19,15,94.0,11.5,4.75,15.85,17.0,10.46,0.0
2018,7,25,19,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.3,13.75,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,4.2,13.15,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,4.15,12.9,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,7,26,4,45,6.5,1.0,3.4,11.9,1.0,0.0,0.0
2018,7,26,5,0,13.0,2.0,3.4,12.0,2.0,0.0,0.0
2018,7,26,5,15,112.0,13.5,3.35,12.4,20.0,72.67,0.0
2018,7,26,5,30,211.0,25.0,3.3,12.8,38.0,180.02,89.08
2018,7,26,5,45,322.0,34.5,3.3,13.2,75.5,282.63,226.78
2018,7,26,6,0,433.0,44.0,3.3,13.6,113.0,382.48,316.95
2018,7,26,6,15,501.5,51.5,3.25,14.35,159.0,458.12,382.19
2018,7,26,6,30,570.0,59.0,3.2,15.1,205.0,537.97,446.38
2018,7,26,6,45,615.5,65.5,3.15,15.8,254.5,601.98,495.09
2018,7,26,7,0,661.0,72.0,3.1,16.5,304.0,667.48,542.65
2018,7,26,7,15,693.5,77.0,3.1,17.4,354.5,720.81,578.89
2018,7,26,7,30,726.0,82.0,3.1,18.3,405.0,769.41,610.41
2018,7,26,7,45,748.5,86.5,3.05,19.15,454.5,812.45,636.79
2018,7,26,8,0,771.0,91.0,3.0,20.0,504.0,853.96,661.36
2018,7,26,8,15,789.5,95.0,3.05,20.8,551.5,889.24,681.81
2018,7,26,8,30,808.0,99.0,3.1,21.6,599.0,922.3,700.47
2018,7,26,8,45,821.5,102.5,3.15,22.4,643.5,947.41,713.51
2018,7,26,9,0,835.0,106.0,3.2,23.2,688.0,969.75,724.67
2018,7,26,9,15,840.5,112.0,3.25,23.95,726.5,973.5,723.58
2018,7,26,9,30,846.0,118.0,3.3,24.7,765.0,984.52,727.62
2018,7,26,9,45,847.5,124.0,3.35,25.5,797.5,988.27,726.76
2018,7,26,10,0,849.0,130.0,3.4,26.3,830.0,988.71,723.91
2018,7,26,10,15,856.0,132.5,3.5,26.85,859.0,987.64,721.31
2018,7,26,10,30,863.0,135.0,3.6,27.4,888.0,983.32,716.71
2018,7,26,10,45,868.0,136.5,3.75,27.95,910.0,972.83,708.53
2018,7,26,11,0,873.0,138.0,3.9,28.5,932.0,959.17,698.38
2018,7,26,11,15,877.0,138.5,4.05,28.7,947.0,940.53,685.99
2018,7,26,11,30,881.0,139.0,4.2,28.9,962.0,918.94,671.65
2018,7,26,11,45,884.0,138.5,4.4,29.15,970.0,892.72,654.32
2018,7,26,12,0,887.0,138.0,4.6,29.4,978.0,863.87,635.1
2018,7,26,12,15,888.5,137.5,4.75,29.3,978.5,831.31,614.31
2018,7,26,12,30,890.0,137.0,4.9,29.2,979.0,796.49,591.74
2018,7,26,12,45,890.5,135.5,5.05,29.1,972.0,758.02,565.71
2018,7,26,13,0,891.0,134.0,5.2,29.0,965.0,717.67,536.76
2018,7,26,13,15,890.0,132.0,5.3,28.65,951.0,674.22,505.18
2018,7,26,13,30,889.0,130.0,5.4,28.3,937.0,629.3,471.6
2018,7,26,13,45,851.5,147.5,5.5,27.95,905.0,578.06,432.18
2018,7,26,14,0,814.0,165.0,5.6,27.6,873.0,526.91,392.02
2018,7,26,14,15,844.0,142.0,5.7,27.0,855.0,478.02,352.8
2018,7,26,14,30,874.0,119.0,5.8,26.4,837.0,431.44,313.54
2018,7,26,14,45,867.5,115.5,5.85,25.8,802.5,379.17,269.12
2018,7,26,15,0,861.0,112.0,5.9,25.2,768.0,327.03,224.1
2018,7,26,15,15,849.0,110.0,5.9,25.2,727.5,275.01,178.98
2018,7,26,15,30,837.0,108.0,5.9,25.2,687.0,215.52,129.77
2018,7,26,15,45,824.5,104.0,5.9,23.7,643.0,163.94,91.33
2018,7,26,16,0,812.0,100.0,5.9,22.2,599.0,114.0,61.72
2018,7,26,16,15,797.0,94.5,5.8,21.45,551.5,64.79,49.83
2018,7,26,16,30,782.0,89.0,5.7,20.7,504.0,62.7,48.4
2018,7,26,16,45,758.5,85.0,5.65,19.9,454.0,61.5,47.71
2018,7,26,17,0,735.0,81.0,5.6,19.1,404.0,60.21,46.93
2018,7,26,17,15,702.0,76.0,5.5,18.3,353.0,52.76,40.74
2018,7,26,17,30,669.0,71.0,5.4,17.5,302.0,50.67,39.16
2018,7,26,17,45,623.0,64.5,5.3,16.7,252.0,47.24,36.31
2018,7,26,18,0,577.0,58.0,5.2,15.9,202.0,43.66,33.2
2018,7,26,18,15,508.0,50.0,5.05,15.4,155.5,38.59,28.55
2018,7,26,18,30,439.0,42.0,4.9,14.9,109.0,33.34,23.55
2018,7,26,18,45,326.0,32.0,4.8,14.45,71.5,26.0,16.25
2018,7,26,19,0,213.0,22.0,4.7,14.0,34.0,18.39,1.16
2018,7,26,19,15,106.5,11.0,4.65,13.75,17.0,10.01,0.0
2018,7,26,19,30,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.55,12.9,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.4,12.35,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.5,11.75,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.45,11.45,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.4,10.95,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.4,10.75,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.35,10.6,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.3,10.45,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.25,10.35,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.15,10.25,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,7,27,5,15,84.0,11.0,4.15,11.05,16.0,55.21,0.0
2018,7,27,5,30,168.0,22.0,4.2,11.5,32.0,150.73,65.53
2018,7,27,5,45,262.5,35.0,4.25,12.0,68.0,243.85,195.99
2018,7,27,6,0,357.0,48.0,4.3,12.5,104.0,335.28,279.82
2018,7,27,6,15,419.5,59.5,4.25,13.15,148.5,408.68,344.23
2018,7,27,6,30,482.0,71.0,4.2,13.8,193.0,486.07,409.06
2018,7,27,6,45,522.5,81.5,4.2,14.45,241.0,548.28,458.24
2018,7,27,7,0,563.0,92.0,4.2,15.1,289.0,611.7,506.18
2018,7,27,7,15,596.5,100.5,4.15,15.7,338.5,667.52,546.41
2018,7,27,7,30,630.0,109.0,4.1,16.3,388.0,723.27,585.29
2018,7,27,7,45,652.5,117.0,4.05,16.9,436.5,767.95,614.8
2018,7,27,8,0,675.0,125.0,4.0,17.5,485.0,811.3,642.66
2018,7,27,8,15,694.5,131.5,4.0,18.1,532.0,848.37,665.64
2018,7,27,8,30,714.0,138.0,4.0,18.7,579.0,883.46,686.87
2018,7,27,8,45,728.0,144.0,4.0,19.35,622.5,910.33,701.93
2018,7,27,9,0,742.0,150.0,4.0,20.0,666.0,934.63,715.13
2018,7,27,9,15,772.0,147.0,4.05,20.55,711.0,955.09,726.2
2018,7,27,9,30,802.0,144.0,4.1,21.1,756.0,980.09,740.41
2018,7,27,9,45,833.5,135.5,4.15,21.65,797.0,997.44,749.36
2018,7,27,10,0,865.0,127.0,4.2,22.2,838.0,1000.77,748.96
2018,7,27,10,15,871.0,129.5,4.3,22.6,867.0,998.64,745.86
2018,7,27,10,30,877.0,132.0,4.4,23.0,896.0,993.21,740.71
2018,7,27,10,45,881.0,133.5,4.5,23.45,917.5,981.59,731.41
2018,7,27,11,0,885.0,135.0,4.6,23.9,939.0,966.79,720.4
2018,7,27,11,15,888.0,136.5,4.7,24.15,954.0,947.95,707.31
2018,7,27,11,30,891.0,138.0,4.8,24.4,969.0,926.11,692.22
2018,7,27,11,45,892.5,138.5,4.85,24.65,976.5,899.2,673.34
2018,7,27,12,0,894.0,139.0,4.9,24.9,984.0,869.66,652.68
2018,7,27,12,15,904.0,132.5,5.0,24.95,987.0,838.42,631.59
2018,7,27,12,30,914.0,126.0,5.1,25.0,990.0,804.44,608.46
2018,7,27,12,45,926.0,117.5,5.15,25.1,986.5,767.55,582.65
2018,7,27,13,0,938.0,109.0,5.2,25.2,983.0,727.91,553.0
2018,7,27,13,15,935.0,108.0,5.3,25.1,967.5,682.22,518.69
2018,7,27,13,30,932.0,107.0,5.4,25.0,952.0,635.11,482.42
2018,7,27,13,45,928.0,106.0,5.5,24.9,930.0,586.19,443.8
2018,7,27,14,0,924.0,105.0,5.6,24.8,908.0,536.29,403.32
2018,7,27,14,15,918.0,104.0,5.6,24.45,879.0,484.72,360.63
2018,7,27,14,30,912.0,103.0,5.6,24.1,850.0,432.76,316.47
2018,7,27,14,45,903.5,101.5,5.65,23.75,815.0,379.39,270.35
2018,7,27,15,0,895.0,100.0,5.7,23.4,780.0,326.31,223.82
2018,7,27,15,15,883.5,98.0,5.7,23.4,739.0,272.68,176.93
2018,7,27,15,30,872.0,96.0,5.7,23.4,698.0,220.04,132.7
2018,7,27,15,45,858.0,93.5,5.65,22.4,653.0,167.97,93.8
2018,7,27,16,0,844.0,91.0,5.6,21.4,608.0,107.93,56.65
2018,7,27,16,15,825.0,88.0,5.55,20.8,559.5,60.65,46.44
2018,7,27,16,30,806.0,85.0,5.5,20.2,511.0,60.15,46.32
2018,7,27,16,45,779.5,82.0,5.45,19.6,460.0,59.53,46.07
2018,7,27,17,0,753.0,79.0,5.4,19.0,409.0,58.88,45.8
2018,7,27,17,15,715.5,75.0,5.35,18.25,356.5,57.33,44.75
2018,7,27,17,30,678.0,71.0,5.3,17.5,304.0,50.81,39.28
2018,7,27,17,45,625.0,66.0,5.3,16.7,253.0,48.52,37.44
2018,7,27,18,0,572.0,61.0,5.3,15.9,202.0,46.2,35.45
2018,7,27,18,15,488.5,53.0,5.25,15.2,154.0,41.19,30.86
2018,7,27,18,30,405.0,45.0,5.2,14.5,106.0,36.07,25.94
2018,7,27,18,45,288.5,33.0,5.2,13.8,68.5,26.98,17.01
2018,7,27,19,0,172.0,21.0,5.2,13.1,31.0,16.61,0.0
2018,7,27,19,15,86.0,10.5,5.15,12.75,15.5,9.55,0.0
2018,7,27,19,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.05,12.1,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,4.9,11.65,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.7,11.35,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.5,11.15,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.25,11.05,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,7,28,5,15,33.0,8.5,2.5,10.0,10.5,25.46,0.0
2018,7,28,5,30,66.0,17.0,2.7,10.4,21.0,69.93,22.67
2018,7,28,5,45,125.0,36.5,2.85,10.85,52.5,145.98,115.49
2018,7,28,6,0,184.0,56.0,3.0,11.3,84.0,214.92,178.73
2018,7,28,6,15,238.5,75.0,2.95,11.95,126.0,283.15,238.72
2018,7,28,6,30,293.0,94.0,2.9,12.6,168.0,354.71,299.49
2018,7,28,6,45,339.5,111.0,2.8,13.25,215.0,435.84,365.12
2018,7,28,7,0,386.0,128.0,2.7,13.9,262.0,504.47,418.48
2018,7,28,7,15,423.5,142.0,2.7,14.5,311.0,563.45,462.68
2018,7,28,7,30,461.0,156.0,2.7,15.1,360.0,623.2,506.03
2018,7,28,7,45,492.0,166.5,2.65,15.75,407.5,673.17,540.44
2018,7,28,8,0,523.0,177.0,2.6,16.4,455.0,722.81,573.67
2018,7,28,8,15,548.5,185.5,2.6,17.0,501.5,764.15,600.42
2018,7,28,8,30,574.0,194.0,2.6,17.6,548.0,804.26,625.81
2018,7,28,8,45,595.0,202.0,2.6,18.25,592.5,837.83,645.97
2018,7,28,9,0,616.0,210.0,2.6,18.9,637.0,875.99,668.89
2018,7,28,9,15,626.5,219.0,2.65,19.55,675.0,896.05,679.44
2018,7,28,9,30,637.0,228.0,2.7,20.2,713.0,913.37,688.26
2018,7,28,9,45,642.0,237.5,2.75,20.85,745.5,922.86,691.73
2018,7,28,10,0,647.0,247.0,2.8,21.5,778.0,929.4,693.37
2018,7,28,10,15,659.0,249.5,2.95,22.15,807.0,932.87,694.13
2018,7,28,10,30,671.0,252.0,3.1,22.8,836.0,933.3,692.91
2018,7,28,10,45,681.5,253.5,3.2,23.45,859.0,928.24,687.72
2018,7,28,11,0,692.0,255.0,3.3,24.1,882.0,920.12,680.58
2018,7,28,11,15,698.0,256.5,3.4,24.6,898.0,904.84,669.04
2018,7,28,11,30,704.0,258.0,3.5,25.1,914.0,886.74,655.62
2018,7,28,11,45,708.5,257.5,3.6,25.6,922.0,862.83,638.27
2018,7,28,12,0,713.0,257.0,3.7,26.1,930.0,836.48,619.17
2018,7,28,12,15,733.5,244.0,3.85,26.35,936.5,809.58,600.78
2018,7,28,12,30,754.0,231.0,4.0,26.6,943.0,779.8,580.03
2018,7,28,12,45,779.0,214.0,4.1,26.85,944.0,747.0,556.67
2018,7,28,13,0,804.0,197.0,4.2,27.1,945.0,710.75,530.36
2018,7,28,13,15,802.5,194.5,4.3,27.0,931.0,668.07,499.11
2018,7,28,13,30,801.0,192.0,4.4,26.9,917.0,624.24,466.26
2018,7,28,13,45,797.0,188.5,4.5,26.85,895.0,577.3,430.25
2018,7,28,14,0,793.0,185.0,4.6,26.8,873.0,529.78,392.89
2018,7,28,14,15,788.0,181.0,4.7,26.45,845.5,481.04,353.99
2018,7,28,14,30,783.0,177.0,4.8,26.1,818.0,432.16,313.86
2018,7,28,14,45,775.5,172.5,4.9,25.75,784.0,375.94,267.32
2018,7,28,15,0,768.0,168.0,5.0,25.4,750.0,325.59,224.49
2018,7,28,15,15,753.5,164.0,5.0,25.4,709.5,274.73,181.35
2018,7,28,15,30,739.0,160.0,5.0,25.4,669.0,225.48,141.11
2018,7,28,15,45,727.0,152.0,5.05,24.3,625.0,175.54,104.48
2018,7,28,16,0,715.0,144.0,5.1,23.2,581.0,127.32,76.18
2018,7,28,16,15,701.5,134.5,5.1,22.55,534.0,83.53,65.47
2018,7,28,16,30,688.0,125.0,5.1,21.9,487.0,80.16,63.03
2018,7,28,16,45,666.0,117.0,5.05,21.25,438.5,77.45,61.12
2018,7,28,17,0,644.0,109.0,5.0,20.6,390.0,74.46,58.94
2018,7,28,17,15,607.5,100.5,4.9,19.7,338.5,70.73,56.12
2018,7,28,17,30,571.0,92.0,4.8,18.8,287.0,66.73,52.99
2018,7,28,17,45,522.0,82.0,4.75,17.95,237.5,61.16,48.35
2018,7,28,18,0,473.0,72.0,4.7,17.1,188.0,55.28,43.25
2018,7,28,18,15,401.0,61.0,4.6,16.4,143.5,46.31,35.18
2018,7,28,18,30,329.0,50.0,4.5,15.7,99.0,38.55,27.93
2018,7,28,18,45,230.0,35.5,4.45,15.0,63.5,27.74,17.42
2018,7,28,19,0,131.0,21.0,4.4,14.3,28.0,16.6,0.0
2018,7,28,19,15,65.5,10.5,4.35,13.9,14.0,9.55,0.0
2018,7,28,19,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.25,12.25,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.75,11.2,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,7,29,5,15,53.5,10.0,3.35,11.15,13.0,37.77,0.0
2018,7,29,5,30,107.0,20.0,3.4,11.4,26.0,110.16,29.09
2018,7,29,5,45,186.0,36.0,3.45,11.7,59.0,198.28,157.09
2018,7,29,6,0,265.0,52.0,3.5,12.0,92.0,277.18,230.51
2018,7,29,6,15,329.5,67.0,3.5,12.5,136.0,350.84,295.42
2018,7,29,6,30,394.0,82.0,3.5,13.0,180.0,429.1,361.7
2018,7,29,6,45,441.5,94.0,3.5,13.5,227.5,493.84,414.42
2018,7,29,7,0,489.0,106.0,3.5,14.0,275.0,560.81,466.79
2018,7,29,7,15,526.0,115.5,3.5,14.6,324.0,617.25,508.27
2018,7,29,7,30,563.0,125.0,3.5,15.2,373.0,681.63,554.48
2018,7,29,7,45,592.0,133.5,3.5,15.8,422.0,731.25,588.21
2018,7,29,8,0,621.0,142.0,3.5,16.4,471.0,779.91,620.48
2018,7,29,8,15,644.5,149.0,3.5,17.0,518.5,820.36,646.1
2018,7,29,8,30,668.0,156.0,3.5,17.6,566.0,859.03,670.04
2018,7,29,8,45,686.5,161.0,3.5,18.2,610.0,888.48,687.14
2018,7,29,9,0,705.0,166.0,3.5,18.8,654.0,915.53,702.47
2018,7,29,9,15,722.0,169.5,3.55,19.1,694.5,936.79,714.84
2018,7,29,9,30,739.0,173.0,3.6,19.4,735.0,955.26,725.37
2018,7,29,9,45,754.5,174.5,3.6,19.7,771.0,967.04,731.09
2018,7,29,10,0,770.0,176.0,3.6,20.0,807.0,968.47,729.92
2018,7,29,10,15,781.0,177.0,3.7,20.15,836.5,969.52,729.82
2018,7,29,10,30,792.0,178.0,3.8,20.3,866.0,967.34,727.64
2018,7,29,10,45,737.0,216.0,3.85,20.45,868.5,943.2,710.36
2018,7,29,11,0,682.0,254.0,3.9,20.6,871.0,909.2,685.83
2018,7,29,11,15,728.0,230.5,4.0,20.65,899.0,906.65,684.94
2018,7,29,11,30,774.0,207.0,4.1,20.7,927.0,893.9,676.17
2018,7,29,11,45,798.5,193.5,4.15,20.75,941.5,875.12,663.12
2018,7,29,12,0,823.0,180.0,4.2,20.8,956.0,852.82,647.69
2018,7,29,12,15,703.0,254.5,4.3,20.8,917.0,793.85,604.01
2018,7,29,12,30,583.0,329.0,4.4,20.8,878.0,735.9,559.83
2018,7,29,12,45,543.0,352.0,4.45,20.85,860.0,695.47,529.56
2018,7,29,13,0,503.0,375.0,4.5,20.9,842.0,656.15,499.72
2018,7,29,13,15,441.5,383.0,4.6,20.8,788.0,593.36,453.02
2018,7,29,13,30,380.0,391.0,4.7,20.7,734.0,539.83,412.58
2018,7,29,13,45,323.5,396.0,4.75,20.6,683.0,488.3,373.25
2018,7,29,14,0,267.0,401.0,4.8,20.5,632.0,441.62,337.4
2018,7,29,14,15,295.5,381.0,4.85,20.2,629.0,419.08,319.54
2018,7,29,14,30,324.0,361.0,4.9,19.9,626.0,394.01,298.93
2018,7,29,14,45,328.5,337.0,4.9,19.6,595.5,355.77,267.96
2018,7,29,15,0,333.0,313.0,4.9,19.3,565.0,317.56,236.61
2018,7,29,15,15,397.0,274.0,4.9,19.3,558.5,273.33,197.93
2018,7,29,15,30,461.0,235.0,4.9,19.3,552.0,231.58,161.15
2018,7,29,15,45,425.0,225.5,4.95,18.75,502.5,191.93,132.64
2018,7,29,16,0,389.0,216.0,5.0,18.2,453.0,156.53,111.42
2018,7,29,16,15,486.5,178.0,5.0,17.75,449.5,112.27,91.38
2018,7,29,16,30,584.0,140.0,5.0,17.3,446.0,90.08,72.78
2018,7,29,16,45,620.0,116.5,5.0,16.85,412.0,76.83,61.68
2018,7,29,17,0,656.0,93.0,5.0,16.4,378.0,62.86,49.8
2018,7,29,17,15,637.0,85.0,4.95,15.85,332.5,59.19,46.85
2018,7,29,17,30,618.0,77.0,4.9,15.3,287.0,55.22,43.57
2018,7,29,17,45,538.0,71.5,4.85,14.8,232.0,52.67,41.43
2018,7,29,18,0,458.0,66.0,4.8,14.3,177.0,50.15,39.18
2018,7,29,18,15,379.5,55.5,4.65,13.9,133.0,43.24,32.82
2018,7,29,18,30,301.0,45.0,4.5,13.5,89.0,34.65,24.75
2018,7,29,18,45,212.0,32.0,4.4,13.05,57.0,24.97,15.13
2018,7,29,19,0,123.0,19.0,4.3,12.6,25.0,15.01,0.0
2018,7,29,19,15,61.5,9.5,4.25,12.45,12.5,8.64,0.0
2018,7,29,19,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.25,11.6,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,4.15,11.7,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.95,11.2,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.45,10.15,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,7,30,5,15,25.5,9.0,3.55,10.5,10.5,21.83,0.0
2018,7,30,5,30,51.0,18.0,3.6,10.9,21.0,63.08,7.63
2018,7,30,5,45,120.5,35.5,3.65,11.3,51.0,142.45,111.31
2018,7,30,6,0,190.0,53.0,3.7,11.7,81.0,214.38,178.0
2018,7,30,6,15,275.0,69.0,3.7,12.4,127.5,314.91,265.29
2018,7,30,6,30,360.0,85.0,3.7,13.1,174.0,407.5,343.72
2018,7,30,6,45,407.0,98.5,3.65,13.8,221.0,472.43,396.47
2018,7,30,7,0,454.0,112.0,3.6,14.5,268.0,539.58,448.86
2018,7,30,7,15,488.0,123.0,3.55,15.25,315.5,594.15,489.27
2018,7,30,7,30,522.0,134.0,3.5,16.0,363.0,649.2,528.38
2018,7,30,7,45,549.5,144.5,3.4,16.7,411.5,697.78,561.13
2018,7,30,8,0,577.0,155.0,3.3,17.4,460.0,745.71,592.48
2018,7,30,8,15,604.0,162.5,3.3,18.2,508.0,796.49,625.29
2018,7,30,8,30,631.0,170.0,3.3,19.0,556.0,838.48,651.08
2018,7,30,8,45,650.5,176.0,3.3,19.75,600.0,869.59,668.94
2018,7,30,9,0,670.0,182.0,3.3,20.5,644.0,898.37,685.03
2018,7,30,9,15,688.5,186.0,3.35,21.2,685.0,921.41,697.51
2018,7,30,9,30,707.0,190.0,3.4,21.9,726.0,941.7,708.12
2018,7,30,9,45,710.5,197.5,3.45,22.55,757.5,947.98,709.44
2018,7,30,10,0,714.0,205.0,3.5,23.2,789.0,951.2,708.93
2018,7,30,10,15,716.5,211.5,3.55,23.75,815.0,949.31,705.43
2018,7,30,10,30,719.0,218.0,3.6,24.3,841.0,944.35,700.05
2018,7,30,10,45,753.0,205.5,3.7,24.85,872.5,947.01,700.24
2018,7,30,11,0,787.0,193.0,3.8,25.4,904.0,939.7,693.81
2018,7,30,11,15,793.5,192.0,3.85,25.8,919.0,922.01,680.73
2018,7,30,11,30,800.0,191.0,3.9,26.2,934.0,901.38,665.85
2018,7,30,11,45,805.5,190.0,3.9,26.65,943.0,877.05,648.18
2018,7,30,12,0,811.0,189.0,3.9,27.1,952.0,850.05,628.8
2018,7,30,12,15,819.0,184.0,3.95,27.35,954.5,818.98,607.41
2018,7,30,12,30,827.0,179.0,4.0,27.6,957.0,785.46,583.43
2018,7,30,12,45,835.5,172.0,4.05,27.85,952.5,748.25,556.46
2018,7,30,13,0,844.0,165.0,4.1,28.1,948.0,708.81,527.42
2018,7,30,13,15,841.0,163.5,4.2,28.0,933.0,664.55,495.05
2018,7,30,13,30,838.0,162.0,4.3,27.9,918.0,619.14,461.02
2018,7,30,13,45,833.5,160.5,4.35,27.8,896.5,571.95,424.67
2018,7,30,14,0,829.0,159.0,4.4,27.7,875.0,524.09,386.84
2018,7,30,14,15,820.5,156.5,4.45,27.35,845.5,473.26,346.19
2018,7,30,14,30,812.0,154.0,4.5,27.0,816.0,422.57,304.58
2018,7,30,14,45,800.5,151.5,4.55,26.6,780.5,371.23,261.66
2018,7,30,15,0,789.0,149.0,4.6,26.2,745.0,320.74,218.85
2018,7,30,15,15,775.0,145.5,4.6,26.2,704.0,270.01,175.9
2018,7,30,15,30,761.0,142.0,4.6,26.2,663.0,213.23,130.09
2018,7,30,15,45,740.0,138.5,4.65,25.1,617.5,164.26,95.1
2018,7,30,16,0,719.0,135.0,4.7,24.0,572.0,117.9,69.61
2018,7,30,16,15,690.5,131.0,4.75,23.2,522.5,81.36,63.48
2018,7,30,16,30,662.0,127.0,4.8,22.4,473.0,81.64,64.18
2018,7,30,16,45,627.5,121.5,4.8,21.65,422.5,80.73,63.84
2018,7,30,17,0,593.0,116.0,4.8,20.9,372.0,79.74,63.42
2018,7,30,17,15,547.5,108.5,4.8,19.95,321.0,76.99,61.51
2018,7,30,17,30,502.0,101.0,4.8,19.0,270.0,72.48,57.97
2018,7,30,17,45,442.0,90.0,4.8,18.0,220.5,65.74,52.36
2018,7,30,18,0,382.0,79.0,4.8,17.0,171.0,58.74,46.29
2018,7,30,18,15,310.0,64.0,4.75,16.25,127.0,48.38,36.97
2018,7,30,18,30,238.0,49.0,4.7,15.5,83.0,37.63,27.07
2018,7,30,18,45,157.0,32.0,4.6,14.7,51.0,24.91,14.78
2018,7,30,19,0,76.0,15.0,4.5,13.9,19.0,11.78,0.0
2018,7,30,19,15,38.0,7.5,4.45,13.55,9.5,6.82,0.0
2018,7,30,19,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.35,12.8,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.25,12.25,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.9,10.65,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.85,10.4,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,9.85,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.35,9.55,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.15,9.45,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,7,31,5,15,39.0,8.0,3.15,9.95,10.0,28.1,0.0
2018,7,31,5,30,78.0,16.0,3.2,10.4,20.0,84.51,1.21
2018,7,31,5,45,145.5,34.0,3.25,10.85,51.5,170.29,133.1
2018,7,31,6,0,213.0,52.0,3.3,11.3,83.0,242.65,201.37
2018,7,31,6,15,273.5,68.5,3.25,12.0,125.0,313.11,263.62
2018,7,31,6,30,334.0,85.0,3.2,12.7,167.0,387.87,327.14
2018,7,31,6,45,383.0,100.0,3.15,13.4,214.5,455.32,382.07
2018,7,31,7,0,432.0,115.0,3.1,14.1,262.0,525.11,436.6
2018,7,31,7,15,472.0,126.0,3.1,14.85,311.0,584.01,480.6
2018,7,31,7,30,512.0,137.0,3.1,15.6,360.0,643.79,523.78
2018,7,31,7,45,544.5,146.0,3.05,16.35,409.5,694.72,558.26
2018,7,31,8,0,577.0,155.0,3.0,17.1,459.0,745.29,591.51
2018,7,31,8,15,603.5,162.0,3.0,17.95,506.5,794.96,623.25
2018,7,31,8,30,630.0,169.0,3.0,18.8,554.0,835.9,648.06
2018,7,31,8,45,651.5,174.5,3.0,19.65,598.5,868.38,666.55
2018,7,31,9,0,673.0,180.0,3.0,20.5,643.0,898.57,683.25
2018,7,31,9,15,689.5,183.5,3.05,21.25,682.5,919.08,693.8
2018,7,31,9,30,706.0,187.0,3.1,22.0,722.0,936.84,702.55
2018,7,31,9,45,719.5,189.5,3.1,22.75,756.5,947.63,706.3
2018,7,31,10,0,733.0,192.0,3.1,23.5,791.0,955.4,708.18
2018,7,31,10,15,746.5,192.5,3.2,24.1,821.0,957.92,707.85
2018,7,31,10,30,760.0,193.0,3.3,24.7,851.0,957.26,705.56
2018,7,31,10,45,773.0,192.0,3.35,25.3,875.5,944.56,695.09
2018,7,31,11,0,786.0,191.0,3.4,25.9,900.0,936.05,687.63
2018,7,31,11,15,793.5,189.5,3.5,26.3,915.5,918.81,675.31
2018,7,31,11,30,801.0,188.0,3.6,26.7,931.0,898.59,661.11
2018,7,31,11,45,807.5,186.0,3.7,27.15,940.0,874.18,644.02
2018,7,31,12,0,814.0,184.0,3.8,27.6,949.0,847.06,625.12
2018,7,31,12,15,821.0,180.0,3.9,27.75,951.5,815.99,604.26
2018,7,31,12,30,828.0,176.0,4.0,27.9,954.0,782.5,580.8
2018,7,31,12,45,834.5,170.0,4.1,28.0,948.5,744.66,553.85
2018,7,31,13,0,841.0,164.0,4.2,28.1,943.0,704.71,524.86
2018,7,31,13,15,838.5,162.0,4.3,28.0,928.0,660.43,492.4
2018,7,31,13,30,836.0,160.0,4.4,27.9,913.0,614.98,458.26
2018,7,31,13,45,831.5,157.5,4.5,27.75,890.5,567.05,421.51
2018,7,31,14,0,827.0,155.0,4.6,27.6,868.0,518.48,383.31
2018,7,31,14,15,820.5,151.5,4.65,27.25,839.0,467.82,342.64
2018,7,31,14,30,814.0,148.0,4.7,26.9,810.0,417.11,300.79
2018,7,31,14,45,806.5,144.0,4.75,26.55,776.0,365.82,257.58
2018,7,31,15,0,799.0,140.0,4.8,26.2,742.0,314.96,214.14
2018,7,31,15,15,785.0,137.0,4.8,26.2,701.5,264.05,170.93
2018,7,31,15,30,771.0,134.0,4.8,26.2,661.0,214.65,130.82
2018,7,31,15,45,757.0,128.5,4.85,25.1,617.0,157.49,89.36
2018,7,31,16,0,743.0,123.0,4.9,24.0,573.0,109.3,62.87
2018,7,31,16,15,727.0,115.5,4.95,23.1,525.5,71.57,55.26
2018,7,31,16,30,711.0,108.0,5.0,22.2,478.0,69.08,53.57
2018,7,31,16,45,686.5,102.0,5.0,21.3,429.0,67.3,52.45
2018,7,31,17,0,662.0,96.0,5.0,20.4,380.0,65.34,51.15
2018,7,31,17,15,626.5,88.5,4.95,19.4,329.5,62.0,48.63
2018,7,31,17,30,591.0,81.0,4.9,18.4,279.0,58.43,45.83
2018,7,31,17,45,542.5,73.0,4.9,17.4,230.5,54.17,42.31
2018,7,31,18,0,494.0,65.0,4.9,16.4,182.0,49.72,38.44
2018,7,31,18,15,421.0,54.5,4.85,15.65,137.5,42.77,32.11
2018,7,31,18,30,348.0,44.0,4.8,14.9,93.0,35.53,25.27
2018,7,31,18,45,239.5,31.0,4.7,14.15,58.5,24.3,14.11
2018,7,31,19,0,131.0,18.0,4.6,13.4,24.0,14.26,0.0
2018,7,31,19,15,65.5,9.0,4.5,13.15,12.0,8.19,0.0
2018,7,31,19,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.25,12.2,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.1,11.95,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.0,11.55,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.05,11.1,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.1,10.85,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,10.35,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.95,10.05,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.85,9.65,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.75,9.55,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.7,9.45,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.65,9.4,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,8,1,5,15,73.5,10.0,3.7,10.3,13.5,48.26,0.0
2018,8,1,5,30,147.0,20.0,3.7,10.8,27.0,131.32,0.0
2018,8,1,5,45,252.5,32.0,3.75,11.35,61.5,234.54,183.6
2018,8,1,6,0,358.0,44.0,3.8,11.9,96.0,329.6,273.9
2018,8,1,6,15,432.0,54.0,3.75,12.6,141.0,409.06,343.98
2018,8,1,6,30,506.0,64.0,3.7,13.3,186.0,493.39,414.58
2018,8,1,6,45,559.0,70.5,3.6,14.0,235.5,561.09,467.78
2018,8,1,7,0,612.0,77.0,3.5,14.7,285.0,630.74,519.98
2018,8,1,7,15,650.5,82.5,3.45,15.4,336.0,688.29,560.84
2018,8,1,7,30,689.0,88.0,3.4,16.1,387.0,746.03,600.36
2018,8,1,7,45,719.0,92.0,3.35,16.75,438.0,793.87,631.44
2018,8,1,8,0,749.0,96.0,3.3,17.4,489.0,835.97,657.58
2018,8,1,8,15,771.0,99.0,3.3,18.25,537.0,872.9,679.27
2018,8,1,8,30,793.0,102.0,3.3,19.1,585.0,907.76,699.14
2018,8,1,8,45,810.5,104.5,3.25,19.9,630.0,935.3,713.43
2018,8,1,9,0,828.0,107.0,3.2,20.7,675.0,960.18,725.79
2018,8,1,9,15,842.5,108.5,3.3,21.4,716.5,967.63,727.7
2018,8,1,9,30,857.0,110.0,3.4,22.1,758.0,982.59,734.93
2018,8,1,9,45,869.0,110.5,3.5,22.8,793.5,990.85,737.68
2018,8,1,10,0,881.0,111.0,3.6,23.5,829.0,995.89,738.44
2018,8,1,10,15,890.0,111.5,3.7,24.0,859.0,994.67,735.77
2018,8,1,10,30,899.0,112.0,3.8,24.5,889.0,990.12,731.06
2018,8,1,10,45,907.5,111.5,3.95,25.0,912.5,980.69,723.56
2018,8,1,11,0,916.0,111.0,4.1,25.5,936.0,967.92,713.96
2018,8,1,11,15,920.5,110.5,4.25,25.65,951.5,948.19,700.75
2018,8,1,11,30,925.0,110.0,4.4,25.8,967.0,925.36,685.49
2018,8,1,11,45,928.5,109.5,4.55,26.0,975.5,898.65,667.5
2018,8,1,12,0,932.0,109.0,4.7,26.2,984.0,869.1,647.86
2018,8,1,12,15,932.0,109.5,4.8,26.15,984.0,834.96,625.25
2018,8,1,12,30,932.0,110.0,4.9,26.1,984.0,798.44,600.79
2018,8,1,12,45,930.0,110.0,5.0,26.1,976.0,757.87,572.93
