Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,13,0,928.0,110.0,5.1,26.1,968.0,715.42,541.53
2018,8,1,13,15,925.5,109.0,5.1,25.9,953.0,670.14,507.39
2018,8,1,13,30,923.0,108.0,5.1,25.7,938.0,623.39,471.32
2018,8,1,13,45,919.5,106.5,5.15,25.5,915.5,574.41,432.78
2018,8,1,14,0,916.0,105.0,5.2,25.3,893.0,524.43,392.35
2018,8,1,14,15,910.0,104.0,5.2,24.95,864.5,472.92,349.74
2018,8,1,14,30,904.0,103.0,5.2,24.6,836.0,421.03,305.66
2018,8,1,14,45,896.5,100.5,5.2,24.25,801.0,367.37,259.31
2018,8,1,15,0,889.0,98.0,5.2,23.9,766.0,313.91,212.59
2018,8,1,15,15,877.5,96.5,5.2,23.9,725.5,260.7,166.42
2018,8,1,15,30,866.0,95.0,5.2,23.9,685.0,208.49,123.3
2018,8,1,15,45,851.5,92.0,5.25,22.85,639.5,156.14,85.68
2018,8,1,16,0,837.0,89.0,5.3,21.8,594.0,95.83,51.04
2018,8,1,16,15,816.5,86.0,5.3,21.15,544.5,59.62,45.54
2018,8,1,16,30,796.0,83.0,5.3,20.5,495.0,59.06,45.36
2018,8,1,16,45,768.5,80.0,5.3,19.85,444.0,58.38,45.08
2018,8,1,17,0,741.0,77.0,5.3,19.2,393.0,57.68,44.76
2018,8,1,17,15,701.0,73.0,5.25,18.4,340.5,56.08,43.67
2018,8,1,17,30,661.0,69.0,5.2,17.6,288.0,49.65,38.27
2018,8,1,17,45,603.5,63.5,5.15,16.8,237.0,46.91,36.0
2018,8,1,18,0,546.0,58.0,5.1,16.0,186.0,44.13,33.55
2018,8,1,18,15,461.5,49.5,5.0,15.25,139.5,38.63,28.49
2018,8,1,18,30,377.0,41.0,4.9,14.5,93.0,32.97,23.04
2018,8,1,18,45,253.0,29.0,4.85,13.75,57.5,23.77,13.46
2018,8,1,19,0,129.0,17.0,4.8,13.0,22.0,15.46,0.0
2018,8,1,19,15,64.5,8.5,4.75,12.65,11.0,7.73,0.0
2018,8,1,19,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.7,11.95,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.65,11.45,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.55,11.2,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.35,10.8,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.3,10.65,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.05,9.9,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.9,9.35,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.85,9.25,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.8,9.15,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.65,8.85,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.6,8.85,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.65,8.95,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,8,2,5,15,53.0,9.0,3.75,9.45,11.5,36.38,0.0
2018,8,2,5,30,106.0,18.0,3.8,9.9,23.0,103.45,0.0
2018,8,2,5,45,204.5,33.0,3.85,10.35,57.0,206.11,160.12
2018,8,2,6,0,303.0,48.0,3.9,10.8,91.0,296.57,247.05
2018,8,2,6,15,379.0,60.0,3.9,11.35,136.0,375.26,317.22
2018,8,2,6,30,455.0,72.0,3.9,11.9,181.0,463.79,392.55
2018,8,2,6,45,512.5,80.5,3.9,12.5,231.0,536.18,451.27
2018,8,2,7,0,570.0,89.0,3.9,13.1,281.0,610.75,508.73
2018,8,2,7,15,614.0,94.5,3.95,13.8,332.5,672.0,553.57
2018,8,2,7,30,658.0,100.0,4.0,14.5,384.0,733.65,597.24
2018,8,2,7,45,692.5,103.5,4.0,15.2,435.5,784.23,631.14
2018,8,2,8,0,727.0,107.0,4.0,15.9,487.0,833.96,663.59
2018,8,2,8,15,751.5,110.5,4.1,16.7,536.0,873.04,687.85
2018,8,2,8,30,776.0,114.0,4.2,17.5,585.0,904.97,706.7
2018,8,2,8,45,797.5,115.5,4.25,18.3,631.5,934.99,723.79
2018,8,2,9,0,819.0,117.0,4.3,19.1,678.0,962.41,738.91
2018,8,2,9,15,834.0,119.5,4.35,19.7,720.0,981.77,748.95
2018,8,2,9,30,849.0,122.0,4.4,20.3,762.0,998.04,756.95
2018,8,2,9,45,860.5,123.0,4.5,20.9,797.5,995.22,752.52
2018,8,2,10,0,872.0,124.0,4.6,21.5,833.0,1000.06,753.68
2018,8,2,10,15,881.5,124.5,4.65,21.95,863.0,999.11,750.99
2018,8,2,10,30,891.0,125.0,4.7,22.4,893.0,994.81,746.23
2018,8,2,10,45,900.0,124.0,4.75,22.85,917.0,985.17,738.01
2018,8,2,11,0,909.0,123.0,4.8,23.3,941.0,972.21,727.7
2018,8,2,11,15,914.5,122.5,4.8,23.55,957.0,953.23,713.63
2018,8,2,11,30,920.0,122.0,4.8,23.8,973.0,931.11,697.57
2018,8,2,11,45,924.0,121.5,4.85,24.05,981.5,904.67,678.97
2018,8,2,12,0,928.0,121.0,4.9,24.3,990.0,875.35,658.42
2018,8,2,12,15,931.5,118.5,5.0,24.3,991.0,841.16,635.38
2018,8,2,12,30,935.0,116.0,5.1,24.3,992.0,804.47,610.42
2018,8,2,12,45,938.5,113.5,5.15,24.35,986.0,765.38,582.85
2018,8,2,13,0,942.0,111.0,5.2,24.4,980.0,724.03,551.7
2018,8,2,13,15,941.0,109.0,5.3,24.25,965.0,678.16,517.11
2018,8,2,13,30,940.0,107.0,5.4,24.1,950.0,630.68,480.38
2018,8,2,13,45,938.0,105.0,5.5,23.95,928.5,581.22,441.08
2018,8,2,14,0,936.0,103.0,5.6,23.8,907.0,530.58,399.7
2018,8,2,14,15,932.0,100.5,5.6,23.45,878.0,477.72,355.56
2018,8,2,14,30,928.0,98.0,5.6,23.1,849.0,424.27,309.74
2018,8,2,14,45,923.5,95.0,5.65,22.75,814.5,369.91,262.25
2018,8,2,15,0,919.0,92.0,5.7,22.4,780.0,315.43,214.09
2018,8,2,15,15,908.0,90.0,5.7,22.4,738.5,260.37,165.95
2018,8,2,15,30,897.0,88.0,5.7,22.4,697.0,206.27,121.04
2018,8,2,15,45,884.0,85.5,5.65,21.15,651.5,152.78,82.65
2018,8,2,16,0,871.0,83.0,5.6,19.9,606.0,100.84,55.76
2018,8,2,16,15,852.5,79.5,5.6,19.25,556.0,65.3,50.79
2018,8,2,16,30,834.0,76.0,5.6,18.6,506.0,54.53,41.81
2018,8,2,16,45,808.0,73.0,5.55,17.95,454.0,53.63,41.3
2018,8,2,17,0,782.0,70.0,5.5,17.3,402.0,52.68,40.75
2018,8,2,17,15,742.0,67.0,5.45,16.55,348.5,51.61,40.07
2018,8,2,17,30,702.0,64.0,5.4,15.8,295.0,50.58,39.38
2018,8,2,17,45,644.0,59.5,5.35,15.1,243.0,44.06,33.71
2018,8,2,18,0,586.0,55.0,5.3,14.4,191.0,41.91,31.79
2018,8,2,18,15,497.0,47.5,5.15,13.75,143.0,37.12,27.32
2018,8,2,18,30,408.0,40.0,5.0,13.1,95.0,32.26,22.52
2018,8,2,18,45,273.5,28.5,4.85,12.5,58.5,23.46,13.0
2018,8,2,19,0,139.0,17.0,4.7,11.9,22.0,15.46,0.0
2018,8,2,19,15,69.5,8.5,4.6,11.7,11.0,7.73,0.0
2018,8,2,19,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.4,11.25,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.25,10.85,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,4.05,10.2,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.95,9.8,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.85,9.45,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.75,9.3,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.45,8.9,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.1,8.65,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.65,8.3,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,8,3,5,15,19.0,5.5,2.45,8.8,6.5,15.09,0.0
2018,8,3,5,30,38.0,11.0,2.6,9.3,13.0,41.41,0.0
2018,8,3,5,45,82.5,29.0,2.8,9.8,39.0,107.88,80.85
2018,8,3,6,0,127.0,47.0,3.0,10.3,65.0,163.33,134.47
2018,8,3,6,15,169.5,71.0,2.9,10.85,105.0,229.43,193.04
2018,8,3,6,30,212.0,95.0,2.8,11.4,145.0,296.62,250.9
2018,8,3,6,45,248.0,118.0,2.7,11.9,190.5,358.83,302.64
2018,8,3,7,0,284.0,141.0,2.6,12.4,236.0,422.28,353.46
2018,8,3,7,15,317.5,160.5,2.45,13.05,283.5,479.88,397.48
2018,8,3,7,30,351.0,180.0,2.3,13.7,331.0,538.33,440.49
2018,8,3,7,45,379.5,196.5,2.2,14.3,378.0,588.88,476.22
2018,8,3,8,0,408.0,213.0,2.1,14.9,425.0,639.44,510.84
2018,8,3,8,15,432.0,227.0,2.0,15.65,471.0,699.43,550.48
2018,8,3,8,30,456.0,241.0,1.9,16.4,517.0,741.91,576.65
2018,8,3,8,45,476.5,253.0,1.85,17.2,560.5,777.37,597.62
2018,8,3,9,0,497.0,265.0,1.8,18.0,604.0,811.1,616.97
2018,8,3,9,15,550.5,256.0,1.85,19.0,652.5,852.61,642.92
2018,8,3,9,30,604.0,247.0,1.9,20.0,701.0,892.25,667.04
2018,8,3,9,45,667.0,225.5,1.9,21.0,749.0,931.81,690.18
2018,8,3,10,0,730.0,204.0,1.9,22.0,797.0,963.1,706.39
2018,8,3,10,15,740.5,206.5,1.95,22.85,826.0,964.58,704.25
2018,8,3,10,30,751.0,209.0,2.0,23.7,855.0,962.86,700.5
2018,8,3,10,45,759.5,209.0,2.05,24.5,877.0,953.46,692.09
2018,8,3,11,0,768.0,209.0,2.1,25.3,899.0,940.95,681.88
2018,8,3,11,15,773.0,210.0,2.15,26.0,914.0,923.15,668.66
2018,8,3,11,30,778.0,211.0,2.2,26.7,929.0,902.41,653.67
2018,8,3,11,45,781.0,211.5,2.25,27.35,937.0,871.49,632.24
2018,8,3,12,0,784.0,212.0,2.3,28.0,945.0,843.98,612.96
2018,8,3,12,15,776.0,216.5,2.4,28.55,942.0,812.57,590.69
2018,8,3,12,30,768.0,221.0,2.5,29.1,939.0,775.18,564.24
2018,8,3,12,45,754.5,226.5,2.6,29.65,927.0,733.4,534.4
2018,8,3,13,0,741.0,232.0,2.7,30.2,915.0,690.94,503.6
2018,8,3,13,15,733.5,231.5,2.8,30.4,898.0,646.95,471.99
2018,8,3,13,30,726.0,231.0,2.9,30.6,881.0,602.46,439.27
2018,8,3,13,45,715.5,230.5,3.0,30.8,857.5,556.11,404.44
2018,8,3,14,0,705.0,230.0,3.1,31.0,834.0,509.95,368.88
2018,8,3,14,15,693.0,227.5,3.25,30.8,804.5,462.04,331.87
2018,8,3,14,30,681.0,225.0,3.4,30.6,775.0,414.91,294.47
2018,8,3,14,45,665.0,220.5,3.5,30.4,738.0,366.0,255.08
2018,8,3,15,0,649.0,216.0,3.6,30.2,701.0,318.71,216.59
2018,8,3,15,15,632.5,210.0,3.6,30.2,661.0,272.01,178.81
2018,8,3,15,30,616.0,204.0,3.6,30.2,621.0,227.33,144.3
2018,8,3,15,45,596.0,196.0,3.9,29.25,577.0,183.71,114.96
2018,8,3,16,0,576.0,188.0,4.2,28.3,533.0,141.27,93.08
2018,8,3,16,15,553.5,177.5,4.3,27.4,486.0,113.4,88.89
2018,8,3,16,30,531.0,167.0,4.4,26.5,439.0,109.29,86.15
2018,8,3,16,45,503.0,154.5,4.5,25.65,390.5,103.48,81.92
2018,8,3,17,0,475.0,142.0,4.6,24.8,342.0,97.29,77.29
2018,8,3,17,15,438.0,128.0,4.65,23.75,293.5,89.61,71.34
2018,8,3,17,30,401.0,114.0,4.7,22.7,245.0,81.51,64.87
2018,8,3,17,45,354.5,98.0,4.7,21.6,198.5,71.48,56.53
2018,8,3,18,0,308.0,82.0,4.7,20.5,152.0,60.98,47.51
2018,8,3,18,15,247.0,64.0,4.6,19.6,111.0,48.43,36.38
2018,8,3,18,30,186.0,46.0,4.5,18.7,70.0,35.38,24.56
2018,8,3,18,45,119.0,28.5,4.35,17.8,41.5,23.06,11.97
2018,8,3,19,0,52.0,11.0,4.2,16.9,13.0,10.01,0.0
2018,8,3,19,15,26.0,5.5,4.15,16.5,6.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.0,15.65,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,4,5,15,12.0,3.5,1.45,11.65,4.0,3.18,0.0
2018,8,4,5,30,24.0,7.0,1.7,12.1,8.0,20.11,0.0
2018,8,4,5,45,53.5,21.5,1.9,12.5,27.5,74.58,53.07
2018,8,4,6,0,83.0,36.0,2.1,12.9,47.0,114.74,92.08
2018,8,4,6,15,114.5,59.5,2.25,13.25,82.0,172.03,142.48
2018,8,4,6,30,146.0,83.0,2.4,13.6,117.0,229.2,191.86
2018,8,4,6,45,175.5,109.0,2.55,13.95,160.0,289.13,242.13
2018,8,4,7,0,205.0,135.0,2.7,14.3,203.0,349.47,291.29
2018,8,4,7,15,234.5,158.5,2.7,14.9,249.0,406.83,336.21
2018,8,4,7,30,264.0,182.0,2.7,15.5,295.0,464.68,380.14
2018,8,4,7,45,291.5,202.0,2.75,16.15,341.0,516.45,418.22
2018,8,4,8,0,319.0,222.0,2.8,16.8,387.0,568.27,455.39
2018,8,4,8,15,345.0,239.0,2.85,17.75,433.5,614.67,487.16
2018,8,4,8,30,371.0,256.0,2.9,18.7,480.0,660.52,517.8
2018,8,4,8,45,396.0,268.5,2.95,19.6,524.0,699.18,542.81
2018,8,4,9,0,421.0,281.0,3.0,20.5,568.0,753.4,578.04
2018,8,4,9,15,510.0,259.0,3.1,21.75,627.5,815.44,619.83
2018,8,4,9,30,599.0,237.0,3.2,23.0,687.0,880.85,662.63
2018,8,4,9,45,708.0,192.5,3.3,24.25,748.5,936.74,697.06
2018,8,4,10,0,817.0,148.0,3.4,25.5,810.0,980.94,722.07
2018,8,4,10,15,829.5,148.5,3.5,26.4,841.0,982.57,719.87
2018,8,4,10,30,842.0,149.0,3.6,27.3,872.0,980.84,715.92
2018,8,4,10,45,852.5,147.5,3.7,28.15,896.0,971.73,707.44
2018,8,4,11,0,863.0,146.0,3.8,29.0,920.0,949.62,690.6
2018,8,4,11,15,872.0,144.5,3.95,29.35,937.5,933.33,679.42
2018,8,4,11,30,881.0,143.0,4.1,29.7,955.0,913.89,666.14
2018,8,4,11,45,889.0,141.0,4.25,30.0,965.5,890.07,650.09
2018,8,4,12,0,897.0,139.0,4.4,30.3,976.0,863.3,632.06
2018,8,4,12,15,907.0,133.5,4.55,30.25,980.0,832.24,611.94
2018,8,4,12,30,917.0,128.0,4.7,30.2,984.0,798.36,589.93
2018,8,4,12,45,928.0,120.5,4.85,30.15,980.5,760.77,564.56
2018,8,4,13,0,939.0,113.0,5.0,30.1,977.0,720.44,535.74
2018,8,4,13,15,937.5,112.0,5.15,29.9,962.0,675.02,502.58
2018,8,4,13,30,936.0,111.0,5.3,29.7,947.0,628.0,467.27
2018,8,4,13,45,932.5,109.5,5.45,29.55,925.0,578.13,428.67
2018,8,4,14,0,929.0,108.0,5.6,29.4,903.0,527.23,388.09
2018,8,4,14,15,921.0,107.5,5.65,29.1,872.5,474.35,344.89
2018,8,4,14,30,913.0,107.0,5.7,28.8,842.0,421.26,300.39
2018,8,4,14,45,902.0,105.5,5.8,28.45,805.0,366.49,253.88
2018,8,4,15,0,891.0,104.0,5.9,28.1,768.0,312.28,207.36
2018,8,4,15,15,878.5,102.5,5.9,28.1,726.5,258.51,161.6
2018,8,4,15,30,866.0,101.0,5.9,28.1,685.0,205.84,119.29
2018,8,4,15,45,845.0,100.5,5.9,27.15,638.0,145.19,76.97
2018,8,4,16,0,824.0,100.0,5.9,26.2,591.0,95.89,53.67
2018,8,4,16,15,790.0,100.5,5.85,25.55,539.0,69.92,53.38
2018,8,4,16,30,756.0,101.0,5.8,24.9,487.0,65.32,49.85
2018,8,4,16,45,714.5,98.5,5.7,24.2,432.5,65.62,50.44
2018,8,4,17,0,673.0,96.0,5.6,23.5,378.0,65.99,51.09
2018,8,4,17,15,623.0,91.5,5.45,22.55,325.0,64.86,50.5
2018,8,4,17,30,573.0,87.0,5.3,21.6,272.0,63.77,49.86
2018,8,4,17,45,504.5,78.5,5.15,20.6,220.5,59.23,46.13
2018,8,4,18,0,436.0,70.0,5.0,19.6,169.0,52.6,40.38
2018,8,4,18,15,360.0,57.0,4.85,18.7,124.5,43.5,32.21
2018,8,4,18,30,284.0,44.0,4.7,17.8,80.0,34.1,23.5
2018,8,4,18,45,186.0,29.0,4.6,16.85,48.5,22.77,11.35
2018,8,4,19,0,88.0,14.0,4.5,15.9,17.0,12.73,0.0
2018,8,4,19,15,44.0,7.0,4.5,15.45,8.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.4,13.75,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.35,13.2,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.85,10.95,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.55,10.05,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.3,9.65,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,8,5,5,15,20.0,5.5,3.05,9.8,6.5,5.0,0.0
2018,8,5,5,30,40.0,11.0,3.2,10.2,13.0,32.86,0.0
2018,8,5,5,45,93.0,30.0,3.3,10.55,41.0,118.04,86.42
2018,8,5,6,0,146.0,49.0,3.4,10.9,69.0,180.66,148.43
2018,8,5,6,15,200.5,71.0,3.35,11.5,110.5,251.98,211.8
2018,8,5,6,30,255.0,93.0,3.3,12.1,152.0,325.92,275.53
2018,8,5,6,45,303.0,111.5,3.2,12.7,199.0,392.4,330.87
2018,8,5,7,0,351.0,130.0,3.1,13.3,246.0,461.42,386.1
2018,8,5,7,15,391.5,145.0,3.05,13.9,295.0,537.67,444.56
2018,8,5,7,30,432.0,160.0,3.0,14.5,344.0,599.97,490.49
2018,8,5,7,45,466.5,171.0,2.95,15.1,392.5,652.69,527.79
2018,8,5,8,0,501.0,182.0,2.9,15.7,441.0,705.29,563.96
2018,8,5,8,15,526.0,193.0,2.9,16.45,488.0,748.4,592.02
2018,8,5,8,30,551.0,204.0,2.9,17.2,535.0,790.26,618.6
2018,8,5,8,45,571.0,212.5,2.9,17.95,579.0,822.81,638.08
2018,8,5,9,0,591.0,221.0,2.9,18.7,623.0,853.43,655.97
2018,8,5,9,15,628.0,218.5,2.95,19.5,668.5,892.4,680.04
2018,8,5,9,30,665.0,216.0,3.0,20.3,714.0,923.89,698.2
2018,8,5,9,45,705.5,206.0,3.05,21.05,756.5,947.95,711.25
2018,8,5,10,0,746.0,196.0,3.1,21.8,799.0,968.64,722.06
2018,8,5,10,15,752.0,200.5,3.15,22.45,827.0,967.73,718.78
2018,8,5,10,30,758.0,205.0,3.2,23.1,855.0,963.63,713.72
2018,8,5,10,45,760.0,210.0,3.3,23.7,876.0,953.05,705.01
2018,8,5,11,0,762.0,215.0,3.4,24.3,897.0,939.39,694.4
2018,8,5,11,15,763.0,218.0,3.45,24.8,910.5,919.86,679.93
2018,8,5,11,30,764.0,221.0,3.5,25.3,924.0,897.52,663.72
2018,8,5,11,45,762.5,224.5,3.55,25.75,930.5,870.85,644.55
2018,8,5,12,0,761.0,228.0,3.6,26.2,937.0,841.79,623.28
2018,8,5,12,15,787.0,211.5,3.6,26.7,944.5,810.77,600.99
2018,8,5,12,30,813.0,195.0,3.6,27.2,952.0,781.26,579.31
2018,8,5,12,45,846.0,173.0,3.6,27.65,955.0,748.45,555.25
2018,8,5,13,0,879.0,151.0,3.6,28.1,958.0,709.74,526.62
2018,8,5,13,15,874.5,150.5,3.65,28.25,942.0,664.87,493.15
2018,8,5,13,30,870.0,150.0,3.7,28.4,926.0,618.83,458.07
2018,8,5,13,45,862.5,149.5,3.7,28.6,902.5,568.54,418.93
2018,8,5,14,0,855.0,149.0,3.7,28.8,879.0,518.35,378.9
2018,8,5,14,15,846.0,148.0,3.8,28.65,849.0,466.89,337.61
2018,8,5,14,30,837.0,147.0,3.9,28.5,819.0,415.56,295.3
2018,8,5,14,45,825.5,144.0,4.0,28.35,782.5,362.27,250.76
2018,8,5,15,0,814.0,141.0,4.1,28.2,746.0,309.82,206.48
2018,8,5,15,15,799.5,138.0,4.1,28.2,704.5,257.81,163.12
2018,8,5,15,30,785.0,135.0,4.1,28.2,663.0,207.37,123.38
2018,8,5,15,45,766.0,131.5,4.25,27.55,617.0,149.87,83.74
2018,8,5,16,0,747.0,128.0,4.4,26.9,571.0,102.15,61.12
2018,8,5,16,15,719.0,124.0,4.45,26.3,521.0,77.95,59.9
2018,8,5,16,30,691.0,120.0,4.5,25.7,471.0,78.0,60.34
2018,8,5,16,45,655.0,114.5,4.55,25.05,419.0,76.86,59.76
2018,8,5,17,0,619.0,109.0,4.6,24.4,367.0,75.62,59.09
2018,8,5,17,15,568.5,102.0,4.55,23.4,314.0,73.02,57.31
2018,8,5,17,30,518.0,95.0,4.5,22.4,261.0,70.32,55.34
2018,8,5,17,45,451.0,84.5,4.5,21.45,210.5,62.25,48.58
2018,8,5,18,0,384.0,74.0,4.5,20.5,160.0,55.45,42.68
2018,8,5,18,15,302.0,59.0,4.45,19.5,115.5,44.91,33.28
2018,8,5,18,30,220.0,44.0,4.4,18.5,71.0,34.01,23.27
2018,8,5,18,45,133.5,27.0,4.4,17.5,41.0,21.14,9.56
2018,8,5,19,0,47.0,10.0,4.4,16.5,11.0,9.1,0.0
2018,8,5,19,15,23.5,5.0,4.35,15.95,5.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.3,14.85,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,4.05,12.8,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,8,6,5,15,9.5,3.0,1.65,9.7,3.5,0.0,0.0
2018,8,6,5,30,19.0,6.0,1.8,10.0,7.0,16.29,0.0
2018,8,6,5,45,45.0,19.5,2.0,10.25,24.5,65.42,44.79
2018,8,6,6,0,71.0,33.0,2.2,10.5,42.0,102.18,81.92
2018,8,6,6,15,100.5,55.5,2.2,10.85,75.0,143.12,119.09
2018,8,6,6,30,130.0,78.0,2.2,11.2,108.0,196.07,165.53
2018,8,6,6,45,158.5,103.5,2.15,11.5,149.0,253.37,214.3
2018,8,6,7,0,187.0,129.0,2.1,11.8,190.0,311.09,261.95
2018,8,6,7,15,213.0,154.5,2.1,12.4,235.5,383.33,319.2
2018,8,6,7,30,239.0,180.0,2.1,13.0,281.0,440.2,362.59
2018,8,6,7,45,262.0,203.0,2.05,13.6,327.0,491.1,399.98
2018,8,6,8,0,285.0,226.0,2.0,14.2,373.0,541.72,436.1
2018,8,6,8,15,305.5,247.0,2.0,15.1,418.0,587.0,466.94
2018,8,6,8,30,326.0,268.0,2.0,16.0,463.0,631.46,496.45
2018,8,6,8,45,344.0,285.5,2.0,16.9,505.5,668.27,519.78
2018,8,6,9,0,362.0,303.0,2.0,17.8,548.0,703.83,541.79
2018,8,6,9,15,385.0,314.0,2.0,18.95,589.0,735.39,560.35
2018,8,6,9,30,408.0,325.0,2.0,20.1,630.0,765.46,577.54
2018,8,6,9,45,431.0,331.5,2.05,21.25,667.0,803.44,599.97
2018,8,6,10,0,454.0,338.0,2.1,22.4,704.0,824.5,610.87
2018,8,6,10,15,464.0,345.5,2.15,23.3,731.5,831.44,612.7
2018,8,6,10,30,474.0,353.0,2.2,24.2,759.0,835.92,613.07
2018,8,6,10,45,482.0,358.5,2.3,25.15,780.5,834.05,609.56
2018,8,6,11,0,490.0,364.0,2.4,26.1,802.0,829.7,604.49
2018,8,6,11,15,496.5,367.0,2.5,26.9,817.0,819.18,595.76
2018,8,6,11,30,503.0,370.0,2.6,27.7,832.0,806.32,585.52
2018,8,6,11,45,508.5,370.0,2.7,28.45,840.0,787.66,571.57
2018,8,6,12,0,514.0,370.0,2.8,29.2,848.0,766.98,556.23
2018,8,6,12,15,576.5,332.0,2.9,29.85,868.0,755.9,548.89
2018,8,6,12,30,639.0,294.0,3.0,30.5,888.0,737.95,536.55
2018,8,6,12,45,720.5,242.5,3.15,31.1,907.0,719.02,523.8
2018,8,6,13,0,802.0,191.0,3.3,31.7,926.0,692.68,505.29
2018,8,6,13,15,799.0,189.0,3.4,31.85,910.5,649.06,473.53
2018,8,6,13,30,796.0,187.0,3.5,32.0,895.0,604.41,440.34
2018,8,6,13,45,791.0,184.0,3.65,32.15,872.5,557.06,404.5
2018,8,6,14,0,786.0,181.0,3.8,32.3,850.0,509.22,367.31
2018,8,6,14,15,777.5,178.0,3.85,32.1,820.5,459.63,328.21
2018,8,6,14,30,769.0,175.0,3.9,31.9,791.0,404.65,284.27
2018,8,6,14,45,757.5,171.5,4.0,31.75,755.5,353.54,242.34
2018,8,6,15,0,746.0,168.0,4.1,31.6,720.0,303.38,200.8
2018,8,6,15,15,731.0,163.5,4.1,31.6,679.5,252.95,159.69
2018,8,6,15,30,716.0,159.0,4.1,31.6,639.0,204.24,122.15
2018,8,6,15,45,692.5,155.5,4.2,30.8,593.0,157.34,91.48
2018,8,6,16,0,669.0,152.0,4.3,30.0,547.0,113.43,71.69
2018,8,6,16,15,631.0,149.5,4.25,29.25,496.5,95.17,73.34
2018,8,6,16,30,593.0,147.0,4.2,28.5,446.0,97.21,75.54
2018,8,6,16,45,547.5,140.0,4.2,27.75,393.5,94.65,73.91
2018,8,6,17,0,502.0,133.0,4.2,27.0,341.0,91.75,71.99
2018,8,6,17,15,446.0,123.0,4.2,25.8,289.0,86.54,68.17
2018,8,6,17,30,390.0,113.0,4.2,24.6,237.0,81.08,64.01
2018,8,6,17,45,322.0,97.0,4.15,23.4,187.0,70.9,55.59
2018,8,6,18,0,254.0,81.0,4.1,22.2,137.0,62.29,48.24
2018,8,6,18,15,194.0,60.5,4.15,21.15,96.5,47.37,35.11
2018,8,6,18,30,134.0,40.0,4.2,20.1,56.0,31.98,21.32
2018,8,6,18,45,79.5,23.0,4.25,19.05,31.5,18.78,7.18
2018,8,6,19,0,25.0,6.0,4.3,18.0,7.0,5.46,0.0
2018,8,6,19,15,12.5,3.0,4.3,17.45,3.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.3,15.55,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,4.15,13.3,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,8,7,5,15,16.0,4.0,2.9,10.0,4.5,0.0,0.0
2018,8,7,5,30,32.0,8.0,3.0,10.3,9.0,25.49,0.0
2018,8,7,5,45,75.5,24.0,3.05,10.6,32.0,93.65,65.05
2018,8,7,6,0,119.0,40.0,3.1,10.9,55.0,147.01,119.77
2018,8,7,6,15,164.0,62.0,3.05,11.35,93.5,211.9,177.7
2018,8,7,6,30,209.0,84.0,3.0,11.8,132.0,278.17,235.35
2018,8,7,6,45,249.5,106.0,2.95,12.2,177.5,342.8,289.81
2018,8,7,7,0,290.0,128.0,2.9,12.6,223.0,408.96,343.62
2018,8,7,7,15,325.5,147.0,2.85,13.35,270.5,468.1,389.47
2018,8,7,7,30,361.0,166.0,2.8,14.1,318.0,528.15,434.44
2018,8,7,7,45,391.0,182.0,2.75,14.85,366.0,579.91,471.56
2018,8,7,8,0,421.0,198.0,2.7,15.6,414.0,649.37,520.39
2018,8,7,8,15,446.5,211.5,2.75,16.4,460.5,694.05,550.17
2018,8,7,8,30,472.0,225.0,2.8,17.2,507.0,737.67,578.7
2018,8,7,8,45,494.0,235.0,2.8,17.95,550.5,772.59,600.35
2018,8,7,9,0,516.0,245.0,2.8,18.7,594.0,805.8,620.48
2018,8,7,9,15,523.0,258.5,2.9,19.35,630.5,826.1,631.84
2018,8,7,9,30,530.0,272.0,3.0,20.0,667.0,843.97,641.58
2018,8,7,9,45,531.5,285.5,3.05,20.7,697.5,853.88,645.31
2018,8,7,10,0,533.0,299.0,3.1,21.4,728.0,861.18,647.39
2018,8,7,10,15,543.0,305.5,3.25,21.9,756.0,866.92,649.92
2018,8,7,10,30,553.0,312.0,3.4,22.4,784.0,870.01,650.7
2018,8,7,10,45,560.0,317.0,3.5,22.9,805.5,866.07,646.46
2018,8,7,11,0,567.0,322.0,3.6,23.4,827.0,859.5,640.52
2018,8,7,11,15,574.5,324.0,3.75,23.6,843.0,847.88,632.25
2018,8,7,11,30,582.0,326.0,3.9,23.8,859.0,833.72,622.21
2018,8,7,11,45,587.0,325.5,4.0,24.0,867.0,812.67,607.16
2018,8,7,12,0,592.0,325.0,4.1,24.2,875.0,789.45,590.53
2018,8,7,12,15,607.5,315.5,4.25,24.25,879.5,762.31,571.87
2018,8,7,12,30,623.0,306.0,4.4,24.3,884.0,734.91,552.63
2018,8,7,12,45,641.5,292.5,4.5,24.35,883.0,703.98,530.54
2018,8,7,13,0,660.0,279.0,4.6,24.4,882.0,670.6,506.24
2018,8,7,13,15,660.5,273.5,4.65,24.3,868.5,630.2,476.13
2018,8,7,13,30,661.0,268.0,4.7,24.2,855.0,588.91,444.67
2018,8,7,13,45,661.5,261.0,4.7,24.1,835.5,545.7,410.89
2018,8,7,14,0,662.0,254.0,4.7,24.0,816.0,501.87,375.81
2018,8,7,14,15,657.5,246.0,4.75,23.7,788.0,454.73,337.79
2018,8,7,14,30,653.0,238.0,4.8,23.4,760.0,407.77,298.98
2018,8,7,14,45,647.5,229.0,4.8,23.1,727.0,360.06,258.85
2018,8,7,15,0,642.0,220.0,4.8,22.8,694.0,312.93,218.87
2018,8,7,15,15,625.5,213.0,4.8,22.8,653.5,265.82,179.69
2018,8,7,15,30,609.0,206.0,4.8,22.8,613.0,220.77,144.29
2018,8,7,15,45,596.5,195.0,4.8,21.85,570.5,175.7,113.59
2018,8,7,16,0,584.0,184.0,4.8,20.9,528.0,131.6,91.69
2018,8,7,16,15,569.0,172.0,4.75,20.3,483.0,110.76,89.35
2018,8,7,16,30,554.0,160.0,4.7,19.7,438.0,105.59,85.48
2018,8,7,16,45,528.0,147.0,4.65,19.1,389.0,99.28,80.58
2018,8,7,17,0,502.0,134.0,4.6,18.5,340.0,92.57,75.25
2018,8,7,17,15,463.5,121.0,4.5,17.65,291.0,85.37,69.47
2018,8,7,17,30,425.0,108.0,4.4,16.8,242.0,77.8,63.19
2018,8,7,17,45,376.0,93.0,4.35,16.0,195.5,68.31,55.01
2018,8,7,18,0,327.0,78.0,4.3,15.2,149.0,58.4,46.19
2018,8,7,18,15,260.5,60.0,4.2,14.6,107.0,45.7,34.6
2018,8,7,18,30,194.0,42.0,4.1,14.0,65.0,32.5,22.28
2018,8,7,18,45,120.5,25.5,4.0,13.4,37.5,20.01,7.46
2018,8,7,19,0,47.0,9.0,3.9,12.8,10.0,8.19,0.0
2018,8,7,19,15,23.5,4.5,3.85,12.55,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.2,9.25,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.75,8.75,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,8,8,5,15,33.5,6.5,2.55,9.55,7.5,0.0,0.0
2018,8,8,5,30,67.0,13.0,2.7,10.1,15.0,49.87,0.0
2018,8,8,5,45,158.5,29.0,2.85,10.65,46.0,168.65,117.99
2018,8,8,6,0,250.0,45.0,3.0,11.2,77.0,257.49,211.47
2018,8,8,6,15,327.5,59.5,2.9,11.9,121.0,337.73,283.08
2018,8,8,6,30,405.0,74.0,2.8,12.6,165.0,424.02,356.44
2018,8,8,6,45,465.5,84.5,2.65,13.25,215.0,496.69,415.52
2018,8,8,7,0,526.0,95.0,2.5,13.9,265.0,578.14,477.86
2018,8,8,7,15,570.5,102.5,2.45,14.75,316.5,641.06,522.88
2018,8,8,7,30,615.0,110.0,2.4,15.6,368.0,704.39,566.4
2018,8,8,7,45,651.0,115.0,2.35,16.45,419.5,757.17,600.56
2018,8,8,8,0,687.0,120.0,2.3,17.3,471.0,809.15,633.05
2018,8,8,8,15,713.5,124.0,2.25,18.15,520.0,849.85,656.66
2018,8,8,8,30,740.0,128.0,2.2,19.0,569.0,888.72,678.5
2018,8,8,8,45,762.0,131.0,2.15,19.9,615.5,919.91,694.52
2018,8,8,9,0,784.0,134.0,2.1,20.8,662.0,942.54,704.6
2018,8,8,9,15,771.0,150.5,2.1,21.55,696.5,956.16,709.66
2018,8,8,9,30,758.0,167.0,2.1,22.3,731.0,959.9,708.4
2018,8,8,9,45,734.0,190.0,2.1,23.05,757.0,956.25,702.58
2018,8,8,10,0,710.0,213.0,2.1,23.8,783.0,948.7,694.47
2018,8,8,10,15,724.0,214.0,2.2,24.5,813.5,951.86,694.73
2018,8,8,10,30,738.0,215.0,2.3,25.2,844.0,951.8,692.88
2018,8,8,10,45,751.0,213.5,2.35,25.9,868.0,944.97,686.29
2018,8,8,11,0,764.0,212.0,2.4,26.6,892.0,934.91,677.79
2018,8,8,11,15,772.5,211.0,2.5,27.15,908.0,918.05,665.85
2018,8,8,11,30,781.0,210.0,2.6,27.7,924.0,898.14,652.02
2018,8,8,11,45,789.0,207.0,2.7,28.2,933.5,868.17,631.72
2018,8,8,12,0,797.0,204.0,2.8,28.7,943.0,841.17,613.33
2018,8,8,12,15,791.5,207.5,2.9,29.0,941.0,806.69,589.33
2018,8,8,12,30,786.0,211.0,3.0,29.3,939.0,770.49,563.83
2018,8,8,12,45,776.5,214.5,3.1,29.55,928.5,731.4,535.97
2018,8,8,13,0,767.0,218.0,3.2,29.8,918.0,689.02,505.37
2018,8,8,13,15,766.5,214.5,3.3,29.9,903.5,645.67,473.91
2018,8,8,13,30,766.0,211.0,3.4,30.0,889.0,601.19,440.82
2018,8,8,13,45,763.5,205.5,3.55,30.05,867.0,553.16,404.52
2018,8,8,14,0,761.0,200.0,3.7,30.1,845.0,504.56,366.75
2018,8,8,14,15,754.5,196.0,3.75,29.95,816.5,455.03,327.37
2018,8,8,14,30,748.0,192.0,3.8,29.8,788.0,405.62,287.11
2018,8,8,14,45,740.0,185.5,3.9,29.65,753.0,354.24,244.72
2018,8,8,15,0,732.0,179.0,4.0,29.5,718.0,303.53,202.54
2018,8,8,15,15,716.0,174.5,4.0,29.5,676.5,253.54,161.74
2018,8,8,15,30,700.0,170.0,4.0,29.5,635.0,205.41,124.85
2018,8,8,15,45,684.0,162.5,4.15,28.55,590.5,157.21,93.44
2018,8,8,16,0,668.0,155.0,4.3,27.6,546.0,111.22,73.03
2018,8,8,16,15,647.0,146.5,4.35,26.75,498.5,93.67,72.9
2018,8,8,16,30,626.0,138.0,4.4,25.9,451.0,91.22,71.39
2018,8,8,16,45,595.0,129.0,4.45,25.05,400.5,88.05,69.23
2018,8,8,17,0,564.0,120.0,4.5,24.2,350.0,84.61,66.81
2018,8,8,17,15,522.0,109.0,4.45,23.05,299.0,77.46,61.21
2018,8,8,17,30,480.0,98.0,4.4,21.9,248.0,71.02,56.07
2018,8,8,17,45,425.0,85.0,4.35,20.75,199.5,62.75,49.13
2018,8,8,18,0,370.0,72.0,4.3,19.6,151.0,54.13,41.63
2018,8,8,18,15,296.0,56.5,4.2,18.65,108.5,43.18,31.79
2018,8,8,18,30,222.0,41.0,4.1,17.7,66.0,31.83,21.24
2018,8,8,18,45,137.5,25.0,3.95,16.75,38.0,19.67,5.98
2018,8,8,19,0,53.0,9.0,3.8,15.8,10.0,8.19,0.0
2018,8,8,19,15,26.5,4.5,3.8,15.3,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,8,9,5,15,27.5,5.0,2.4,9.25,6.0,0.0,0.0
2018,8,9,5,30,55.0,10.0,2.6,9.7,12.0,40.26,0.0
2018,8,9,5,45,135.5,27.0,2.8,10.2,41.5,149.94,101.42
2018,8,9,6,0,216.0,44.0,3.0,10.7,71.0,233.77,191.71
2018,8,9,6,15,285.5,60.5,2.9,11.4,113.5,309.84,259.97
2018,8,9,6,30,355.0,77.0,2.8,12.1,156.0,391.11,329.59
2018,8,9,6,45,409.5,90.5,2.7,12.8,204.5,461.13,387.07
2018,8,9,7,0,464.0,104.0,2.6,13.5,253.0,533.99,444.12
2018,8,9,7,15,507.5,114.5,2.5,14.5,304.0,595.91,489.35
2018,8,9,7,30,551.0,125.0,2.4,15.5,355.0,658.87,533.01
2018,8,9,7,45,585.5,133.5,2.35,16.5,406.0,718.97,573.0
2018,8,9,8,0,620.0,142.0,2.3,17.5,457.0,772.39,606.74
2018,8,9,8,15,647.0,148.0,2.25,18.45,505.5,814.85,631.81
2018,8,9,8,30,674.0,154.0,2.2,19.4,554.0,855.53,655.07
2018,8,9,8,45,696.5,158.5,2.15,20.35,600.0,888.12,672.24
2018,8,9,9,0,719.0,163.0,2.1,21.3,646.0,918.31,687.5
2018,8,9,9,15,730.5,169.5,2.0,22.3,686.0,937.31,694.44
2018,8,9,9,30,742.0,176.0,1.9,23.3,726.0,953.34,699.41
2018,8,9,9,45,749.0,182.0,1.85,24.3,760.0,961.28,699.72
2018,8,9,10,0,756.0,188.0,1.8,25.3,794.0,966.04,698.16
2018,8,9,10,15,767.5,190.0,1.85,26.2,824.0,967.63,696.24
2018,8,9,10,30,779.0,192.0,1.9,27.1,854.0,965.93,692.39
2018,8,9,10,45,788.5,192.0,1.9,28.0,877.0,950.28,679.28
2018,8,9,11,0,798.0,192.0,1.9,28.9,900.0,938.71,669.08
2018,8,9,11,15,805.0,192.0,1.95,29.7,916.5,921.67,656.33
2018,8,9,11,30,812.0,192.0,2.0,30.5,933.0,901.56,641.77
2018,8,9,11,45,817.5,190.5,2.05,31.35,941.5,875.86,623.61
2018,8,9,12,0,823.0,189.0,2.1,32.2,950.0,847.42,603.79
2018,8,9,12,15,816.0,193.0,2.25,32.5,947.5,811.55,580.57
2018,8,9,12,30,809.0,197.0,2.4,32.8,945.0,773.96,555.29
2018,8,9,12,45,797.5,202.5,2.55,33.15,934.0,733.05,527.03
2018,8,9,13,0,786.0,208.0,2.7,33.5,923.0,691.37,497.62
2018,8,9,13,15,784.5,205.0,2.9,33.5,908.5,647.08,466.77
2018,8,9,13,30,783.0,202.0,3.1,33.5,894.0,601.69,434.15
2018,8,9,13,45,779.5,197.5,3.25,33.5,871.5,553.17,398.16
2018,8,9,14,0,776.0,193.0,3.4,33.5,849.0,504.12,360.69
2018,8,9,14,15,768.5,189.0,3.55,33.25,819.5,453.44,321.3
2018,8,9,14,30,761.0,185.0,3.7,33.0,790.0,402.97,280.97
2018,8,9,14,45,751.5,180.5,3.8,32.75,755.0,351.92,239.38
2018,8,9,15,0,742.0,176.0,3.9,32.5,720.0,301.65,198.1
2018,8,9,15,15,726.5,171.0,3.9,32.5,678.5,250.85,157.2
2018,8,9,15,30,711.0,166.0,3.9,32.5,637.0,201.86,120.25
2018,8,9,15,45,692.5,159.5,4.0,31.6,591.5,153.56,89.66
2018,8,9,16,0,674.0,153.0,4.1,30.7,546.0,107.73,70.66
2018,8,9,16,15,651.0,145.0,4.1,29.9,497.5,92.89,71.32
2018,8,9,16,30,628.0,137.0,4.1,29.1,449.0,90.75,70.06
2018,8,9,16,45,596.0,128.0,4.1,28.35,398.0,87.53,67.87
2018,8,9,17,0,564.0,119.0,4.1,27.6,347.0,84.05,65.41
2018,8,9,17,15,522.0,108.5,3.95,26.45,296.5,77.22,60.15
2018,8,9,17,30,480.0,98.0,3.8,25.3,246.0,71.13,55.37
2018,8,9,17,45,424.0,85.0,3.65,24.15,197.5,62.84,48.5
2018,8,9,18,0,368.0,72.0,3.5,23.0,149.0,54.21,41.07
2018,8,9,18,15,293.0,56.0,3.5,22.0,106.5,42.86,31.0
2018,8,9,18,30,218.0,40.0,3.5,21.0,64.0,31.09,20.19
2018,8,9,18,45,130.5,24.0,3.45,20.0,36.5,18.9,3.99
2018,8,9,19,0,43.0,8.0,3.4,19.0,9.0,7.28,0.0
2018,8,9,19,15,21.5,4.0,3.5,18.45,4.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.6,17.9,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.65,17.35,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.75,16.4,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,8,10,5,15,53.5,6.5,3.2,10.6,8.0,0.0,0.0
2018,8,10,5,30,107.0,13.0,3.3,11.1,16.0,72.32,0.0
2018,8,10,5,45,232.0,25.5,3.35,11.6,49.0,205.85,135.28
2018,8,10,6,0,357.0,38.0,3.4,12.1,82.0,318.57,260.46
2018,8,10,6,15,437.0,48.5,3.35,12.9,127.5,401.77,335.21
2018,8,10,6,30,517.0,59.0,3.3,13.7,173.0,490.56,410.02
2018,8,10,6,45,570.0,66.5,3.25,14.5,223.0,559.47,464.59
2018,8,10,7,0,623.0,74.0,3.2,15.3,273.0,630.37,517.89
2018,8,10,7,15,659.0,80.5,3.15,16.4,324.0,687.2,557.37
2018,8,10,7,30,695.0,87.0,3.1,17.5,375.0,744.02,595.14
2018,8,10,7,45,720.5,92.5,3.05,18.6,425.5,789.73,623.34
2018,8,10,8,0,746.0,98.0,3.0,19.7,476.0,828.82,645.95
2018,8,10,8,15,766.0,102.5,3.0,20.6,524.0,865.46,667.05
2018,8,10,8,30,786.0,107.0,3.0,21.5,572.0,899.88,686.2
2018,8,10,8,45,800.0,111.5,2.95,22.4,617.0,926.06,699.05
2018,8,10,9,0,814.0,116.0,2.9,23.3,662.0,949.42,709.89
2018,8,10,9,15,821.0,121.5,2.95,24.15,701.0,964.09,715.81
2018,8,10,9,30,828.0,127.0,3.0,25.0,740.0,975.54,719.73
2018,8,10,9,45,829.5,134.0,3.05,25.85,773.0,979.94,719.14
2018,8,10,10,0,831.0,141.0,3.1,26.7,806.0,980.93,716.51
2018,8,10,10,15,839.0,142.5,3.2,27.35,834.5,978.93,713.05
2018,8,10,10,30,847.0,144.0,3.3,28.0,863.0,973.58,707.56
2018,8,10,10,45,853.0,145.5,3.4,28.65,885.5,962.99,698.8
2018,8,10,11,0,859.0,147.0,3.5,29.3,908.0,939.58,681.8
2018,8,10,11,15,863.0,147.0,3.6,29.7,922.5,919.89,668.08
2018,8,10,11,30,867.0,147.0,3.7,30.1,937.0,897.26,652.42
2018,8,10,11,45,869.0,147.5,3.8,30.5,944.5,870.53,634.09
2018,8,10,12,0,871.0,148.0,3.9,30.9,952.0,841.16,613.99
2018,8,10,12,15,870.0,148.5,3.95,31.1,951.0,806.97,590.89
2018,8,10,12,30,869.0,149.0,4.0,31.3,950.0,770.65,565.83
2018,8,10,12,45,865.5,149.0,4.1,31.5,941.0,730.22,536.74
2018,8,10,13,0,862.0,149.0,4.2,31.7,932.0,688.2,505.96
2018,8,10,13,15,859.0,147.5,4.3,31.7,916.5,643.9,473.32
2018,8,10,13,30,856.0,146.0,4.4,31.7,901.0,598.33,438.91
2018,8,10,13,45,851.0,144.0,4.55,31.7,878.0,548.14,400.39
2018,8,10,14,0,846.0,142.0,4.7,31.7,855.0,498.24,361.1
2018,8,10,14,15,839.0,139.5,4.75,31.45,825.5,446.68,319.63
2018,8,10,14,30,832.0,137.0,4.8,31.2,796.0,395.08,277.05
2018,8,10,14,45,822.5,133.5,4.9,30.95,760.0,342.12,232.79
2018,8,10,15,0,813.0,130.0,5.0,30.7,724.0,289.8,188.79
2018,8,10,15,15,798.5,127.0,5.0,30.7,682.5,237.73,145.92
2018,8,10,15,30,784.0,124.0,5.0,30.7,641.0,187.23,107.33
2018,8,10,15,45,767.5,119.5,5.05,29.8,596.0,137.23,75.82
2018,8,10,16,0,751.0,115.0,5.1,28.9,551.0,81.52,51.36
2018,8,10,16,15,729.5,110.0,5.05,28.1,502.5,69.56,52.57
2018,8,10,16,30,708.0,105.0,5.0,27.3,454.0,68.54,52.11
2018,8,10,16,45,677.5,98.5,5.0,26.55,403.0,66.25,50.54
2018,8,10,17,0,647.0,92.0,5.0,25.8,352.0,63.78,48.79
2018,8,10,17,15,604.5,85.5,4.95,24.75,301.0,61.06,46.83
2018,8,10,17,30,562.0,79.0,4.9,23.7,250.0,58.21,44.67
2018,8,10,17,45,502.5,70.0,4.8,22.6,201.0,53.06,40.38
2018,8,10,18,0,443.0,61.0,4.7,21.5,152.0,47.68,35.68
2018,8,10,18,15,356.5,49.0,4.7,20.6,109.0,39.26,28.06
2018,8,10,18,30,270.0,37.0,4.7,19.7,66.0,28.88,18.34
2018,8,10,18,45,161.5,22.5,4.65,18.8,37.5,17.77,1.7
2018,8,10,19,0,53.0,8.0,4.6,17.9,9.0,7.28,0.0
2018,8,10,19,15,26.5,4.0,4.65,17.5,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,4.7,17.1,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,4.7,16.65,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,4.7,16.2,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,4.65,15.95,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,4.6,15.45,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,4.45,14.65,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,4.35,14.35,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,4.25,14.05,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,4.15,13.75,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,4.15,11.7,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,8,11,5,15,36.5,6.0,4.25,12.1,7.0,0.0,0.0
2018,8,11,5,30,73.0,12.0,4.3,12.5,14.0,52.1,0.0
2018,8,11,5,45,178.0,26.5,4.4,12.95,44.5,173.13,107.22
2018,8,11,6,0,283.0,41.0,4.5,13.4,75.0,273.07,222.01
2018,8,11,6,15,363.0,53.5,4.45,14.15,119.0,353.14,294.52
2018,8,11,6,30,443.0,66.0,4.4,14.9,163.0,443.35,371.57
2018,8,11,6,45,499.5,75.5,4.4,15.7,212.0,515.17,430.23
2018,8,11,7,0,556.0,85.0,4.4,16.5,261.0,589.2,487.34
2018,8,11,7,15,596.0,93.0,4.4,17.45,312.0,649.38,530.98
2018,8,11,7,30,636.0,101.0,4.4,18.4,363.0,709.82,573.12
2018,8,11,7,45,666.0,107.0,4.4,19.35,413.5,758.72,605.21
2018,8,11,8,0,696.0,113.0,4.4,20.3,464.0,806.57,635.63
2018,8,11,8,15,718.5,118.5,4.45,21.05,512.5,845.4,659.64
2018,8,11,8,30,741.0,124.0,4.5,21.8,561.0,882.27,681.9
2018,8,11,8,45,757.0,129.0,4.5,22.5,606.0,910.01,697.23
2018,8,11,9,0,773.0,134.0,4.5,23.2,651.0,928.99,706.41
2018,8,11,9,15,783.5,139.0,4.5,23.8,690.5,946.03,714.6
2018,8,11,9,30,794.0,144.0,4.5,24.4,730.0,959.98,720.72
2018,8,11,9,45,800.5,149.5,4.55,25.05,764.5,967.33,722.74
2018,8,11,10,0,807.0,155.0,4.6,25.7,799.0,971.37,722.7
2018,8,11,10,15,813.5,159.0,4.65,26.05,828.0,970.51,720.4
2018,8,11,10,30,820.0,163.0,4.7,26.4,857.0,966.3,716.03
2018,8,11,10,45,823.5,165.5,4.8,26.8,878.0,954.42,706.9
2018,8,11,11,0,827.0,168.0,4.9,27.2,899.0,939.37,695.78
2018,8,11,11,15,794.0,190.5,5.0,27.3,902.0,907.72,674.3
2018,8,11,11,30,761.0,213.0,5.1,27.4,905.0,879.56,655.24
2018,8,11,11,45,785.5,200.5,5.15,27.55,919.5,855.15,638.26
2018,8,11,12,0,810.0,188.0,5.2,27.7,934.0,832.94,622.8
2018,8,11,12,15,825.0,178.5,5.3,27.6,938.0,802.49,602.08
2018,8,11,12,30,840.0,169.0,5.4,27.5,942.0,769.1,578.58
