Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,31,8,30,804.0,88.0,1.3,18.1,526.0,866.8,658.43
2018,8,31,8,45,823.5,91.0,1.15,18.85,572.5,895.33,671.03
2018,8,31,9,0,843.0,94.0,1.0,19.6,619.0,921.06,681.3
2018,8,31,9,15,857.5,95.0,1.1,20.4,660.0,927.42,682.98
2018,8,31,9,30,872.0,96.0,1.2,21.2,701.0,940.02,689.04
2018,8,31,9,45,883.5,97.0,1.25,22.0,736.5,946.51,690.34
2018,8,31,10,0,895.0,98.0,1.3,22.8,772.0,949.59,689.66
2018,8,31,10,15,903.0,99.0,1.4,23.55,801.0,945.94,685.72
2018,8,31,10,30,911.0,100.0,1.5,24.3,830.0,938.8,679.7
2018,8,31,10,45,917.0,100.0,1.6,25.05,851.5,925.32,669.72
2018,8,31,11,0,923.0,100.0,1.7,25.8,873.0,908.44,657.65
2018,8,31,11,15,926.5,101.0,1.85,26.25,887.5,887.08,644.02
2018,8,31,11,30,930.0,102.0,2.0,26.7,902.0,862.49,628.18
2018,8,31,11,45,931.5,102.0,2.15,27.1,908.0,832.26,608.6
2018,8,31,12,0,933.0,102.0,2.3,27.5,914.0,799.19,586.93
2018,8,31,12,15,935.5,100.0,2.5,27.7,913.0,762.3,563.21
2018,8,31,12,30,938.0,98.0,2.7,27.9,912.0,722.85,535.75
2018,8,31,12,45,939.5,95.5,2.95,28.1,903.0,679.9,504.88
2018,8,31,13,0,941.0,93.0,3.2,28.3,894.0,634.76,471.39
2018,8,31,13,15,938.5,92.5,3.4,28.25,877.5,587.12,435.2
2018,8,31,13,30,936.0,92.0,3.6,28.2,861.0,537.94,396.62
2018,8,31,13,45,931.0,91.0,3.8,28.15,836.5,485.92,354.66
2018,8,31,14,0,926.0,90.0,4.0,28.1,812.0,433.02,310.71
2018,8,31,14,15,919.0,88.5,4.2,27.75,780.5,378.4,264.64
2018,8,31,14,30,912.0,87.0,4.4,27.4,749.0,323.57,217.52
2018,8,31,14,45,902.0,85.5,4.55,27.1,711.0,268.05,170.0
2018,8,31,15,0,892.0,84.0,4.7,26.8,673.0,213.06,124.66
2018,8,31,15,15,878.0,81.0,4.7,26.8,629.0,157.31,83.61
2018,8,31,15,30,864.0,78.0,4.7,26.8,585.0,102.98,53.79
2018,8,31,15,45,846.5,76.0,5.05,25.55,538.0,63.07,47.65
2018,8,31,16,0,829.0,74.0,5.4,24.3,491.0,53.47,39.96
2018,8,31,16,15,806.5,70.0,5.4,23.45,440.5,51.78,38.81
2018,8,31,16,30,784.0,66.0,5.4,22.6,390.0,49.99,37.56
2018,8,31,16,45,748.0,62.5,5.4,21.75,337.5,48.42,36.47
2018,8,31,17,0,712.0,59.0,5.4,20.9,285.0,46.84,35.31
2018,8,31,17,15,658.0,53.5,5.25,19.9,232.5,43.47,32.5
2018,8,31,17,30,604.0,48.0,5.1,18.9,180.0,40.04,29.49
2018,8,31,17,45,515.0,41.0,5.0,17.85,132.0,32.11,22.34
2018,8,31,18,0,426.0,34.0,4.9,16.8,84.0,27.51,17.75
2018,8,31,18,15,274.5,23.5,4.75,16.1,49.5,19.48,6.34
2018,8,31,18,30,123.0,13.0,4.6,15.4,15.0,11.82,0.0
2018,8,31,18,45,61.5,6.5,4.5,14.65,7.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,1,5,45,105.0,12.0,2.3,11.15,18.5,71.69,0.0
2018,9,1,6,0,210.0,24.0,2.6,11.7,37.0,189.11,95.9
2018,9,1,6,15,321.0,36.0,2.6,12.3,78.0,296.89,240.14
2018,9,1,6,30,432.0,48.0,2.6,12.9,119.0,401.47,333.34
2018,9,1,6,45,497.0,57.5,2.6,13.45,167.5,476.78,397.5
2018,9,1,7,0,562.0,67.0,2.6,14.0,216.0,555.1,460.07
2018,9,1,7,15,608.0,74.5,2.5,14.95,267.5,617.95,506.4
2018,9,1,7,30,654.0,82.0,2.4,15.9,319.0,681.4,550.74
2018,9,1,7,45,683.5,88.5,2.25,16.8,369.5,729.46,581.45
2018,9,1,8,0,713.0,95.0,2.1,17.7,420.0,776.37,610.01
2018,9,1,8,15,737.5,100.0,2.1,18.6,469.0,815.34,633.07
2018,9,1,8,30,762.0,105.0,2.1,19.5,518.0,847.13,650.64
2018,9,1,8,45,780.0,110.0,2.1,20.45,564.0,875.98,665.81
2018,9,1,9,0,798.0,115.0,2.1,21.4,610.0,902.02,678.87
2018,9,1,9,15,801.5,123.5,2.2,22.0,649.0,915.37,685.25
2018,9,1,9,30,805.0,132.0,2.3,22.6,688.0,925.31,689.57
2018,9,1,9,45,801.0,142.5,2.45,23.2,719.5,926.94,688.93
2018,9,1,10,0,797.0,153.0,2.6,23.8,751.0,925.06,686.13
2018,9,1,10,15,807.0,154.5,2.75,24.3,779.5,923.39,683.86
2018,9,1,10,30,817.0,156.0,2.9,24.8,808.0,918.31,679.39
2018,9,1,10,45,824.5,157.0,3.05,25.3,830.0,907.09,670.92
2018,9,1,11,0,832.0,158.0,3.2,25.8,852.0,892.53,660.34
2018,9,1,11,15,837.0,159.0,3.35,26.1,867.0,872.59,646.69
2018,9,1,11,30,842.0,160.0,3.5,26.4,882.0,849.54,630.96
2018,9,1,11,45,845.0,159.5,3.65,26.75,888.5,820.52,611.01
2018,9,1,12,0,848.0,159.0,3.8,27.1,895.0,788.77,588.66
2018,9,1,12,15,845.5,160.5,3.95,27.2,892.5,752.34,562.51
2018,9,1,12,30,843.0,162.0,4.1,27.3,890.0,713.83,534.36
2018,9,1,12,45,838.0,162.5,4.25,27.45,879.5,671.02,502.44
2018,9,1,13,0,833.0,163.0,4.4,27.6,869.0,626.78,468.74
2018,9,1,13,15,829.0,161.0,4.5,27.45,851.5,579.8,432.7
2018,9,1,13,30,825.0,159.0,4.6,27.3,834.0,531.78,394.93
2018,9,1,13,45,819.5,156.0,4.7,27.2,809.0,481.46,354.28
2018,9,1,14,0,814.0,153.0,4.8,27.1,784.0,430.68,312.13
2018,9,1,14,15,805.0,150.0,4.9,26.75,752.5,378.47,268.27
2018,9,1,14,30,796.0,147.0,5.0,26.4,721.0,326.58,223.99
2018,9,1,14,45,785.0,142.0,5.1,26.05,683.0,273.22,178.85
2018,9,1,15,0,774.0,137.0,5.2,25.7,645.0,213.57,130.53
2018,9,1,15,15,755.5,133.0,5.2,25.7,601.5,161.61,92.79
2018,9,1,15,30,737.0,129.0,5.2,25.7,558.0,111.83,65.85
2018,9,1,15,45,717.5,122.5,5.25,24.5,511.0,77.62,60.14
2018,9,1,16,0,698.0,116.0,5.3,23.3,464.0,75.84,59.16
2018,9,1,16,15,673.5,108.0,5.3,22.45,414.5,72.74,56.94
2018,9,1,16,30,649.0,100.0,5.3,21.6,365.0,69.41,54.48
2018,9,1,16,45,611.0,92.0,5.3,20.8,314.0,65.77,51.67
2018,9,1,17,0,573.0,84.0,5.3,20.0,263.0,61.92,48.6
2018,9,1,17,15,516.0,74.0,5.15,19.05,212.5,56.09,43.66
2018,9,1,17,30,459.0,64.0,5.0,18.1,162.0,49.99,38.28
2018,9,1,17,45,375.0,51.5,4.9,17.15,117.0,41.26,30.31
2018,9,1,18,0,291.0,39.0,4.8,16.2,72.0,30.43,20.14
2018,9,1,18,15,175.5,24.0,4.7,15.6,41.0,18.95,4.18
2018,9,1,18,30,60.0,9.0,4.6,15.0,10.0,8.19,0.0
2018,9,1,18,45,30.0,4.5,4.5,14.35,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.35,12.8,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.75,10.85,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,9,2,5,45,76.0,12.0,2.2,10.3,16.5,54.79,0.0
2018,9,2,6,0,152.0,24.0,2.4,10.8,33.0,152.82,66.7
2018,9,2,6,15,269.5,37.0,2.3,11.45,73.0,262.62,212.07
2018,9,2,6,30,387.0,50.0,2.2,12.1,113.0,371.14,308.59
2018,9,2,6,45,463.5,59.5,2.15,12.75,162.0,453.5,378.68
2018,9,2,7,0,540.0,69.0,2.1,13.4,211.0,539.54,447.2
2018,9,2,7,15,592.5,76.5,2.05,14.1,263.5,606.91,497.56
2018,9,2,7,30,645.0,84.0,2.0,14.8,316.0,675.24,546.21
2018,9,2,7,45,683.5,89.0,1.9,15.55,368.5,728.78,581.36
2018,9,2,8,0,722.0,94.0,1.8,16.3,421.0,781.57,614.56
2018,9,2,8,15,749.5,97.5,1.85,17.2,470.5,821.36,638.48
2018,9,2,8,30,777.0,101.0,1.9,18.1,520.0,854.47,657.37
2018,9,2,8,45,798.0,104.0,1.9,18.95,566.5,883.84,673.05
2018,9,2,9,0,819.0,107.0,1.9,19.8,613.0,910.43,686.66
2018,9,2,9,15,821.0,115.5,2.0,20.75,651.5,922.58,691.37
2018,9,2,9,30,823.0,124.0,2.1,21.7,690.0,931.26,693.98
2018,9,2,9,45,818.5,134.5,2.15,22.6,721.5,932.53,691.43
2018,9,2,10,0,814.0,145.0,2.2,23.5,753.0,930.23,686.77
2018,9,2,10,15,824.0,146.5,2.25,24.25,782.0,928.36,682.98
2018,9,2,10,30,834.0,148.0,2.3,25.0,811.0,923.05,677.07
2018,9,2,10,45,842.0,148.0,2.35,25.75,833.0,910.96,666.9
2018,9,2,11,0,850.0,148.0,2.4,26.5,855.0,895.52,654.73
2018,9,2,11,15,855.0,148.5,2.5,27.0,869.5,874.73,640.21
2018,9,2,11,30,860.0,149.0,2.6,27.5,884.0,850.8,623.67
2018,9,2,11,45,863.5,148.5,2.65,28.05,890.5,821.72,603.25
2018,9,2,12,0,867.0,148.0,2.7,28.6,897.0,789.83,580.81
2018,9,2,12,15,861.0,150.5,2.85,28.85,893.0,751.29,553.66
2018,9,2,12,30,855.0,153.0,3.0,29.1,889.0,710.85,524.62
2018,9,2,12,45,845.0,156.5,3.1,29.35,877.0,667.11,492.36
2018,9,2,13,0,835.0,160.0,3.2,29.6,865.0,622.24,458.59
2018,9,2,13,15,832.0,157.5,3.35,29.55,847.5,575.26,423.22
2018,9,2,13,30,829.0,155.0,3.5,29.5,830.0,527.16,385.91
2018,9,2,13,45,824.0,152.0,3.65,29.5,805.5,476.85,345.78
2018,9,2,14,0,819.0,149.0,3.8,29.5,781.0,426.02,304.09
2018,9,2,14,15,811.0,145.0,3.9,29.15,749.0,373.1,260.27
2018,9,2,14,30,803.0,141.0,4.0,28.8,717.0,320.38,215.93
2018,9,2,14,45,792.0,136.5,4.1,28.5,679.5,267.05,171.4
2018,9,2,15,0,781.0,132.0,4.2,28.2,642.0,214.67,129.48
2018,9,2,15,15,762.5,128.0,4.2,28.2,598.0,155.39,87.09
2018,9,2,15,30,744.0,124.0,4.2,28.2,554.0,105.29,61.34
2018,9,2,15,45,723.5,118.0,4.45,26.95,507.0,74.91,57.28
2018,9,2,16,0,703.0,112.0,4.7,25.7,460.0,73.34,56.49
2018,9,2,16,15,676.5,104.5,4.75,24.75,410.0,70.48,54.5
2018,9,2,16,30,650.0,97.0,4.8,23.8,360.0,67.41,52.29
2018,9,2,16,45,610.0,89.5,4.9,22.8,309.0,64.05,49.79
2018,9,2,17,0,570.0,82.0,5.0,21.8,258.0,60.53,47.03
2018,9,2,17,15,509.0,72.5,4.9,20.65,207.5,55.04,42.45
2018,9,2,17,30,448.0,63.0,4.8,19.5,157.0,49.34,37.45
2018,9,2,17,45,358.5,51.0,4.75,18.35,112.5,39.22,28.34
2018,9,2,18,0,269.0,39.0,4.7,17.2,68.0,30.45,19.89
2018,9,2,18,15,159.0,23.5,4.55,16.5,38.5,18.58,1.32
2018,9,2,18,30,49.0,8.0,4.4,15.8,9.0,7.28,0.0
2018,9,2,18,45,24.5,4.0,4.3,15.1,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,3.65,11.05,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,3,5,45,63.0,11.5,2.35,10.35,15.0,46.74,0.0
2018,9,3,6,0,126.0,23.0,2.6,10.8,30.0,133.96,46.88
2018,9,3,6,15,223.5,37.5,2.7,11.35,66.5,233.32,187.57
2018,9,3,6,30,321.0,52.0,2.8,11.9,103.0,325.33,271.47
2018,9,3,6,45,407.5,62.5,2.85,12.5,152.0,414.64,348.6
2018,9,3,7,0,494.0,73.0,2.9,13.1,201.0,507.73,425.19
2018,9,3,7,15,552.0,80.5,2.9,13.7,253.5,578.2,479.72
2018,9,3,7,30,610.0,88.0,2.9,14.3,306.0,649.92,532.89
2018,9,3,7,45,646.5,94.5,2.85,14.95,357.0,702.74,569.4
2018,9,3,8,0,683.0,101.0,2.8,15.6,408.0,754.77,604.15
2018,9,3,8,15,710.5,105.5,2.8,16.35,457.0,795.03,629.38
2018,9,3,8,30,738.0,110.0,2.8,17.1,506.0,833.42,652.77
2018,9,3,8,45,759.0,114.0,2.8,17.85,552.0,862.99,669.52
2018,9,3,9,0,780.0,118.0,2.8,18.6,598.0,884.91,680.79
2018,9,3,9,15,786.5,125.0,2.85,19.3,636.5,899.09,687.23
2018,9,3,9,30,793.0,132.0,2.9,20.0,675.0,910.0,691.56
2018,9,3,9,45,793.5,140.5,2.95,20.7,707.5,913.57,691.01
2018,9,3,10,0,794.0,149.0,3.0,21.4,740.0,913.73,688.36
2018,9,3,10,15,803.5,151.0,3.1,22.0,768.5,912.0,685.23
2018,9,3,10,30,813.0,153.0,3.2,22.6,797.0,906.88,679.94
2018,9,3,10,45,820.5,154.0,3.3,23.15,819.0,895.58,670.74
2018,9,3,11,0,828.0,155.0,3.4,23.7,841.0,880.96,659.46
2018,9,3,11,15,833.0,155.0,3.5,24.1,855.0,860.02,644.34
2018,9,3,11,30,838.0,155.0,3.6,24.5,869.0,836.01,627.22
2018,9,3,11,45,840.0,155.5,3.65,24.85,875.0,807.2,606.69
2018,9,3,12,0,842.0,156.0,3.7,25.2,881.0,775.7,583.66
2018,9,3,12,15,845.5,153.5,3.8,25.35,880.0,740.03,557.6
2018,9,3,12,30,849.0,151.0,3.9,25.5,879.0,701.97,529.33
2018,9,3,12,45,852.0,147.0,4.0,25.65,870.5,660.05,497.69
2018,9,3,13,0,855.0,143.0,4.1,25.8,862.0,616.1,463.82
2018,9,3,13,15,850.5,141.5,4.2,25.7,844.0,568.43,426.71
2018,9,3,13,30,846.0,140.0,4.3,25.6,826.0,519.69,387.75
2018,9,3,13,45,839.5,138.0,4.45,25.45,801.0,468.83,346.27
2018,9,3,14,0,833.0,136.0,4.6,25.3,776.0,417.54,303.33
2018,9,3,14,15,823.0,134.0,4.7,24.85,744.0,364.89,258.65
2018,9,3,14,30,813.0,132.0,4.8,24.4,712.0,312.59,213.64
2018,9,3,14,45,799.5,129.0,4.9,24.0,674.0,259.38,168.36
2018,9,3,15,0,786.0,126.0,5.0,23.6,636.0,207.36,126.16
2018,9,3,15,15,767.5,121.5,5.0,23.6,591.5,155.14,89.06
2018,9,3,15,30,749.0,117.0,5.0,23.6,547.0,97.27,57.73
2018,9,3,15,45,717.5,114.5,5.1,22.15,497.5,72.77,56.65
2018,9,3,16,0,686.0,112.0,5.2,20.7,448.0,73.48,57.82
2018,9,3,16,15,658.5,105.5,5.15,19.85,399.5,71.35,56.39
2018,9,3,16,30,631.0,99.0,5.1,19.0,351.0,69.08,54.81
2018,9,3,16,45,555.5,94.0,5.1,18.15,293.0,67.58,53.86
2018,9,3,17,0,480.0,89.0,5.1,17.3,235.0,64.79,51.67
2018,9,3,17,15,371.0,78.5,4.95,16.5,178.0,57.94,45.73
2018,9,3,17,30,262.0,68.0,4.8,15.7,121.0,50.93,39.42
2018,9,3,17,45,240.0,52.0,4.65,14.95,89.5,39.75,29.15
2018,9,3,18,0,218.0,36.0,4.5,14.2,58.0,28.06,17.93
2018,9,3,18,15,129.0,22.0,4.3,13.8,33.0,17.4,0.0
2018,9,3,18,30,40.0,8.0,4.1,13.4,8.0,7.28,0.0
2018,9,3,18,45,20.0,4.0,3.9,13.05,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,4,5,45,77.5,11.0,2.85,10.8,15.5,54.52,0.0
2018,9,4,6,0,155.0,22.0,3.1,11.3,31.0,149.08,37.62
2018,9,4,6,15,265.0,35.0,3.2,11.9,69.0,256.38,205.37
2018,9,4,6,30,375.0,48.0,3.3,12.5,107.0,359.13,299.09
2018,9,4,6,45,459.5,57.0,3.35,13.1,156.5,445.89,374.26
2018,9,4,7,0,544.0,66.0,3.4,13.7,206.0,536.91,448.44
2018,9,4,7,15,598.0,72.5,3.35,14.35,258.0,603.98,499.94
2018,9,4,7,30,652.0,79.0,3.3,15.0,310.0,672.07,549.9
2018,9,4,7,45,687.5,84.0,3.25,15.65,361.5,722.93,584.84
2018,9,4,8,0,723.0,89.0,3.2,16.3,413.0,772.92,618.02
2018,9,4,8,15,750.0,93.0,3.1,17.1,462.5,807.95,638.72
2018,9,4,8,30,777.0,97.0,3.0,17.9,512.0,846.2,661.23
2018,9,4,8,45,796.0,100.0,2.95,18.65,557.5,873.51,675.95
2018,9,4,9,0,815.0,103.0,2.9,19.4,603.0,898.03,688.6
2018,9,4,9,15,833.5,104.0,2.85,20.2,645.0,916.71,696.99
2018,9,4,9,30,852.0,105.0,2.8,21.0,687.0,932.21,703.23
2018,9,4,9,45,868.0,104.5,2.75,21.75,723.5,931.46,698.72
2018,9,4,10,0,884.0,104.0,2.7,22.5,760.0,936.55,698.45
2018,9,4,10,15,892.5,105.5,2.7,23.2,789.5,933.47,693.36
2018,9,4,10,30,901.0,107.0,2.7,23.9,819.0,926.87,686.19
2018,9,4,10,45,907.0,107.5,2.75,24.6,840.5,913.53,675.13
2018,9,4,11,0,913.0,108.0,2.8,25.3,862.0,896.78,662.02
2018,9,4,11,15,916.5,109.0,2.85,25.8,876.0,875.09,646.26
2018,9,4,11,30,920.0,110.0,2.9,26.3,890.0,850.21,628.48
2018,9,4,11,45,922.0,109.5,3.0,26.85,896.0,819.67,607.11
2018,9,4,12,0,924.0,109.0,3.1,27.4,902.0,786.3,583.8
2018,9,4,12,15,924.0,109.5,3.2,27.75,900.5,749.73,558.03
2018,9,4,12,30,924.0,110.0,3.3,28.1,899.0,710.72,528.99
2018,9,4,12,45,922.5,109.0,3.4,28.45,889.0,667.22,496.19
2018,9,4,13,0,921.0,108.0,3.5,28.8,879.0,621.81,461.25
2018,9,4,13,15,917.0,107.0,3.6,28.85,861.0,573.33,423.72
2018,9,4,13,30,913.0,106.0,3.7,28.9,843.0,523.54,384.11
2018,9,4,13,45,906.0,105.0,3.85,29.0,817.0,471.35,341.6
2018,9,4,14,0,899.0,104.0,4.0,29.1,791.0,418.54,297.46
2018,9,4,14,15,890.0,102.5,4.1,28.85,758.5,364.32,251.66
2018,9,4,14,30,881.0,101.0,4.2,28.6,726.0,310.14,205.35
2018,9,4,14,45,868.5,99.0,4.3,28.4,687.0,255.11,159.01
2018,9,4,15,0,856.0,97.0,4.4,28.2,648.0,200.93,115.86
2018,9,4,15,15,840.0,94.0,4.4,28.2,604.0,138.05,71.92
2018,9,4,15,30,824.0,91.0,4.4,28.2,560.0,85.24,47.6
2018,9,4,15,45,801.5,88.0,4.5,26.95,511.5,62.26,46.77
2018,9,4,16,0,779.0,85.0,4.6,25.7,463.0,61.7,46.72
2018,9,4,16,15,748.0,81.0,4.6,24.7,411.5,60.28,45.89
2018,9,4,16,30,717.0,77.0,4.6,23.7,360.0,58.82,45.0
2018,9,4,16,45,674.0,72.0,4.6,22.65,308.0,51.4,38.94
2018,9,4,17,0,631.0,67.0,4.6,21.6,256.0,49.22,37.28
2018,9,4,17,15,567.0,60.0,4.45,20.4,204.5,45.27,33.96
2018,9,4,17,30,503.0,53.0,4.3,19.2,153.0,41.22,30.37
2018,9,4,17,45,404.5,43.0,4.2,17.95,108.0,34.32,24.03
2018,9,4,18,0,306.0,33.0,4.1,16.7,63.0,27.21,16.76
2018,9,4,18,15,175.0,19.5,4.05,16.0,34.5,16.34,0.0
2018,9,4,18,30,44.0,6.0,4.0,15.3,6.0,5.46,0.0
2018,9,4,18,45,22.0,3.0,3.9,14.6,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,9,5,5,45,74.5,11.0,2.75,10.35,15.0,52.69,0.0
2018,9,5,6,0,149.0,22.0,3.0,10.7,30.0,144.41,18.15
2018,9,5,6,15,267.5,35.0,3.1,11.3,68.5,258.21,206.13
2018,9,5,6,30,386.0,48.0,3.2,11.9,107.0,365.94,304.89
2018,9,5,6,45,462.0,57.0,3.3,12.5,155.0,446.82,375.52
2018,9,5,7,0,538.0,66.0,3.4,13.1,203.0,531.26,444.85
2018,9,5,7,15,589.5,72.5,3.35,13.75,254.0,596.03,494.87
2018,9,5,7,30,641.0,79.0,3.3,14.4,305.0,661.68,543.27
2018,9,5,7,45,677.5,84.0,3.3,15.05,356.0,712.99,579.05
2018,9,5,8,0,714.0,89.0,3.3,15.7,407.0,763.51,613.14
2018,9,5,8,15,741.0,93.0,3.3,16.4,456.0,798.22,634.61
2018,9,5,8,30,768.0,97.0,3.3,17.1,505.0,836.22,658.11
2018,9,5,8,45,788.0,100.0,3.35,17.85,550.5,864.26,674.23
2018,9,5,9,0,808.0,103.0,3.4,18.6,596.0,889.53,688.32
2018,9,5,9,15,821.0,106.5,3.45,19.25,636.5,905.91,696.41
2018,9,5,9,30,834.0,110.0,3.5,19.9,677.0,919.05,702.38
2018,9,5,9,45,843.0,112.5,3.55,20.55,711.0,923.99,702.8
2018,9,5,10,0,852.0,115.0,3.6,21.2,745.0,916.66,695.02
2018,9,5,10,15,860.5,117.0,3.7,21.7,774.0,914.1,691.48
2018,9,5,10,30,869.0,119.0,3.8,22.2,803.0,908.12,685.7
2018,9,5,10,45,875.0,119.5,3.9,22.75,824.0,894.99,675.05
2018,9,5,11,0,881.0,120.0,4.0,23.3,845.0,878.57,662.3
2018,9,5,11,15,885.0,121.0,4.15,23.5,859.0,857.73,647.73
2018,9,5,11,30,889.0,122.0,4.3,23.7,873.0,833.76,631.02
2018,9,5,11,45,891.5,121.5,4.4,23.95,879.0,804.24,610.1
2018,9,5,12,0,894.0,121.0,4.5,24.2,885.0,771.96,587.32
2018,9,5,12,15,895.5,120.0,4.65,24.15,883.5,735.9,561.58
2018,9,5,12,30,897.0,119.0,4.8,24.1,882.0,697.42,532.99
2018,9,5,12,45,897.5,117.0,4.95,24.1,872.5,655.21,500.83
2018,9,5,13,0,898.0,115.0,5.1,24.1,863.0,611.01,466.27
2018,9,5,13,15,893.5,114.0,5.2,23.85,845.0,563.17,428.28
2018,9,5,13,30,889.0,113.0,5.3,23.6,827.0,514.12,388.2
2018,9,5,13,45,882.0,112.0,5.4,23.35,801.5,462.98,345.36
2018,9,5,14,0,875.0,111.0,5.5,23.1,776.0,411.27,300.89
2018,9,5,14,15,866.0,108.5,5.55,22.65,743.5,357.45,254.07
2018,9,5,14,30,857.0,106.0,5.6,22.2,711.0,303.72,206.85
2018,9,5,14,45,845.0,104.0,5.65,21.7,673.0,242.48,154.53
2018,9,5,15,0,833.0,102.0,5.7,21.2,635.0,189.07,111.02
2018,9,5,15,15,816.0,99.0,5.7,21.2,591.0,135.64,73.9
2018,9,5,15,30,799.0,96.0,5.7,21.2,547.0,84.15,50.79
2018,9,5,15,45,776.5,92.5,5.65,19.7,499.5,65.5,51.03
2018,9,5,16,0,754.0,89.0,5.6,18.2,452.0,64.71,50.85
2018,9,5,16,15,724.0,84.5,5.5,17.4,401.5,57.23,44.67
2018,9,5,16,30,694.0,80.0,5.4,16.6,351.0,55.74,43.67
2018,9,5,16,45,651.5,74.5,5.3,15.8,299.5,53.36,41.82
2018,9,5,17,0,609.0,69.0,5.2,15.0,248.0,50.89,39.82
2018,9,5,17,15,545.0,61.0,5.05,14.35,197.5,46.21,35.67
2018,9,5,17,30,481.0,53.0,4.9,13.7,147.0,41.37,31.18
2018,9,5,17,45,381.5,43.0,4.7,13.0,103.0,34.49,24.64
2018,9,5,18,0,282.0,33.0,4.5,12.3,59.0,27.42,16.94
2018,9,5,18,15,159.5,19.5,4.35,12.0,32.5,15.5,0.0
2018,9,5,18,30,37.0,6.0,4.2,11.7,6.0,5.46,0.0
2018,9,5,18,45,18.5,3.0,4.05,11.4,3.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.95,10.3,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,9,6,5,45,109.5,10.5,2.55,8.95,16.0,72.13,0.0
2018,9,6,6,0,219.0,21.0,2.8,9.4,32.0,182.98,0.0
2018,9,6,6,15,350.5,30.5,2.85,9.95,72.5,307.67,245.42
2018,9,6,6,30,482.0,40.0,2.9,10.5,113.0,422.79,352.54
2018,9,6,6,45,559.5,46.5,2.95,11.1,163.0,503.72,422.33
2018,9,6,7,0,637.0,53.0,3.0,11.7,213.0,583.0,486.79
2018,9,6,7,15,686.0,57.5,2.95,12.35,266.0,646.56,535.2
2018,9,6,7,30,735.0,62.0,2.9,13.0,319.0,710.52,581.48
2018,9,6,7,45,769.0,65.5,2.85,13.65,371.5,760.39,615.22
2018,9,6,8,0,803.0,69.0,2.8,14.3,424.0,809.08,646.93
2018,9,6,8,15,827.0,72.0,2.85,15.1,474.5,846.64,669.96
2018,9,6,8,30,851.0,75.0,2.9,15.9,525.0,873.11,684.71
2018,9,6,8,45,869.0,77.0,2.9,16.65,571.5,899.09,698.79
2018,9,6,9,0,887.0,79.0,2.9,17.4,618.0,922.2,710.72
2018,9,6,9,15,893.0,83.0,3.0,18.1,657.0,933.49,715.38
2018,9,6,9,30,899.0,87.0,3.1,18.8,696.0,941.32,717.87
2018,9,6,9,45,809.5,130.0,3.2,19.5,699.5,910.3,693.83
2018,9,6,10,0,720.0,173.0,3.3,20.2,703.0,870.76,664.31
2018,9,6,10,15,803.5,144.5,3.4,20.75,757.0,898.04,681.63
2018,9,6,10,30,887.0,116.0,3.5,21.3,811.0,918.37,693.61
2018,9,6,10,45,909.0,108.5,3.6,21.9,837.5,910.65,686.39
2018,9,6,11,0,931.0,101.0,3.7,22.5,864.0,899.14,676.94
2018,9,6,11,15,935.0,101.0,3.75,22.9,878.0,876.39,660.16
2018,9,6,11,30,939.0,101.0,3.8,23.3,892.0,850.4,641.3
2018,9,6,11,45,941.5,101.0,3.8,23.65,898.5,820.12,619.42
2018,9,6,12,0,944.0,101.0,3.8,24.0,905.0,786.89,595.55
2018,9,6,12,15,946.5,99.5,3.8,24.25,903.5,749.48,568.3
2018,9,6,12,30,949.0,98.0,3.8,24.5,902.0,709.46,537.63
2018,9,6,12,45,950.0,95.5,3.8,24.7,892.0,665.17,503.41
2018,9,6,13,0,951.0,93.0,3.8,24.9,882.0,618.72,466.84
2018,9,6,13,15,947.5,92.5,3.85,24.95,864.0,569.63,427.75
2018,9,6,13,30,944.0,92.0,3.9,25.0,846.0,519.09,386.45
2018,9,6,13,45,939.0,90.0,3.9,25.0,820.0,465.48,341.7
2018,9,6,14,0,934.0,88.0,3.9,25.0,794.0,411.03,295.15
2018,9,6,14,15,926.0,86.5,3.95,24.8,761.5,355.43,247.06
2018,9,6,14,30,918.0,85.0,4.0,24.6,729.0,299.72,198.47
2018,9,6,14,45,907.0,83.5,4.0,24.4,690.0,243.54,150.41
2018,9,6,15,0,896.0,82.0,4.0,24.2,651.0,188.01,106.01
2018,9,6,15,15,881.0,79.5,4.0,24.2,606.5,132.32,68.77
2018,9,6,15,30,866.0,77.0,4.0,24.2,562.0,78.18,46.92
2018,9,6,15,45,846.5,74.0,4.0,23.5,513.5,62.0,47.27
2018,9,6,16,0,827.0,71.0,4.0,22.8,465.0,52.16,39.19
2018,9,6,16,15,800.0,68.0,3.95,22.2,414.0,51.08,38.51
2018,9,6,16,30,773.0,65.0,3.9,21.6,363.0,49.98,37.8
2018,9,6,16,45,733.5,60.5,3.9,20.95,310.0,47.58,35.93
2018,9,6,17,0,694.0,56.0,3.9,20.3,257.0,45.14,33.93
2018,9,6,17,15,632.5,50.5,3.8,19.35,205.0,41.68,30.96
2018,9,6,17,30,571.0,45.0,3.7,18.4,153.0,35.0,24.98
2018,9,6,17,45,469.0,37.0,3.6,17.4,107.0,29.52,19.81
2018,9,6,18,0,367.0,29.0,3.5,16.4,61.0,23.97,13.4
2018,9,6,18,15,211.5,18.0,3.5,15.7,33.5,16.37,0.0
2018,9,6,18,30,56.0,7.0,3.5,15.0,6.0,0.0,0.0
2018,9,6,18,45,28.0,3.5,3.55,14.35,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,9,7,5,45,107.0,10.0,1.95,9.5,15.0,70.09,0.0
2018,9,7,6,0,214.0,20.0,2.1,10.0,30.0,177.45,0.0
2018,9,7,6,15,356.5,29.5,2.15,10.65,71.5,309.89,244.19
2018,9,7,6,30,499.0,39.0,2.2,11.3,113.0,432.4,357.48
2018,9,7,6,45,575.0,45.0,2.25,11.95,163.0,511.88,425.24
2018,9,7,7,0,651.0,51.0,2.3,12.6,213.0,589.94,487.88
2018,9,7,7,15,699.5,56.0,2.2,13.55,266.5,653.94,534.95
2018,9,7,7,30,748.0,61.0,2.1,14.5,320.0,718.34,579.54
2018,9,7,7,45,781.0,64.0,2.0,15.45,372.5,766.89,610.23
2018,9,7,8,0,814.0,67.0,1.9,16.4,425.0,814.17,638.68
2018,9,7,8,15,838.0,70.5,1.9,17.35,476.0,843.79,654.64
2018,9,7,8,30,862.0,74.0,1.9,18.3,527.0,879.73,674.73
2018,9,7,8,45,880.0,75.5,1.9,19.25,573.5,905.1,687.15
2018,9,7,9,0,898.0,77.0,1.9,20.2,620.0,927.6,697.58
2018,9,7,9,15,909.5,79.0,1.95,21.15,661.0,941.56,702.87
2018,9,7,9,30,921.0,81.0,2.0,22.1,702.0,952.12,706.08
2018,9,7,9,45,929.0,83.5,2.05,23.1,737.5,956.52,705.23
2018,9,7,10,0,937.0,86.0,2.1,24.1,773.0,957.29,702.23
2018,9,7,10,15,944.5,87.0,2.2,24.85,802.0,952.26,696.85
2018,9,7,10,30,952.0,88.0,2.3,25.6,831.0,943.59,689.27
2018,9,7,10,45,957.5,88.5,2.4,26.35,853.0,929.0,677.97
2018,9,7,11,0,963.0,89.0,2.5,27.1,875.0,910.85,664.48
2018,9,7,11,15,967.0,89.5,2.6,27.65,889.5,887.96,648.48
2018,9,7,11,30,971.0,90.0,2.7,28.2,904.0,861.7,630.31
2018,9,7,11,45,973.0,89.5,2.85,28.7,910.0,829.68,608.74
2018,9,7,12,0,975.0,89.0,3.0,29.2,916.0,794.68,585.03
2018,9,7,12,15,974.5,89.0,3.1,29.45,913.5,755.56,558.22
2018,9,7,12,30,974.0,89.0,3.2,29.7,911.0,713.92,527.67
2018,9,7,12,45,972.0,89.0,3.35,30.0,900.5,669.01,494.18
2018,9,7,13,0,970.0,89.0,3.5,30.3,890.0,622.06,458.31
2018,9,7,13,15,966.5,88.0,3.6,30.25,871.5,571.65,419.43
2018,9,7,13,30,963.0,87.0,3.7,30.2,853.0,519.77,378.25
2018,9,7,13,45,957.5,86.0,3.85,30.2,827.0,465.82,334.27
2018,9,7,14,0,952.0,85.0,4.0,30.2,801.0,411.02,288.39
2018,9,7,14,15,944.0,83.5,4.1,29.9,767.5,354.45,240.52
2018,9,7,14,30,936.0,82.0,4.2,29.6,734.0,297.77,192.12
2018,9,7,14,45,925.0,80.0,4.25,29.3,694.5,240.25,144.06
2018,9,7,15,0,914.0,78.0,4.3,29.0,655.0,183.4,99.85
2018,9,7,15,15,899.0,76.0,4.3,29.0,610.0,127.12,63.76
2018,9,7,15,30,884.0,74.0,4.3,29.0,565.0,72.37,44.03
2018,9,7,15,45,864.5,71.5,4.4,27.9,516.0,60.51,45.17
2018,9,7,16,0,845.0,69.0,4.5,26.8,467.0,58.92,44.22
2018,9,7,16,15,817.5,65.0,4.5,25.95,414.5,49.1,36.22
2018,9,7,16,30,790.0,61.0,4.5,25.1,362.0,47.11,34.79
2018,9,7,16,45,750.0,57.0,4.45,24.25,308.5,44.98,33.18
2018,9,7,17,0,710.0,53.0,4.4,23.4,255.0,42.82,31.47
2018,9,7,17,15,648.0,48.0,4.25,22.2,203.0,39.69,28.83
2018,9,7,17,30,586.0,43.0,4.1,21.0,151.0,36.59,26.01
2018,9,7,17,45,482.0,35.5,3.95,19.85,105.0,28.4,18.55
2018,9,7,18,0,378.0,28.0,3.8,18.7,59.0,23.26,12.12
2018,9,7,18,15,217.5,17.0,3.8,17.9,32.0,15.46,0.0
2018,9,7,18,30,57.0,6.0,3.8,17.1,5.0,0.0,0.0
2018,9,7,18,45,28.5,3.0,3.8,16.3,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,9,8,5,45,115.5,9.5,2.7,10.55,14.5,8.64,0.0
2018,9,8,6,0,231.0,19.0,3.0,11.0,29.0,185.34,0.0
2018,9,8,6,15,375.5,27.5,3.05,11.6,70.5,319.34,249.41
2018,9,8,6,30,520.0,36.0,3.1,12.2,112.0,434.35,359.17
2018,9,8,6,45,593.0,41.5,3.15,12.8,161.5,513.24,427.2
2018,9,8,7,0,666.0,47.0,3.2,13.4,211.0,594.92,493.46
2018,9,8,7,15,711.5,52.0,3.15,14.35,264.0,656.68,539.75
2018,9,8,7,30,757.0,57.0,3.1,15.3,317.0,718.76,583.75
2018,9,8,7,45,787.5,60.5,3.0,16.2,369.0,765.92,614.46
2018,9,8,8,0,818.0,64.0,2.9,17.1,421.0,811.72,642.94
2018,9,8,8,15,839.0,67.0,2.9,18.05,470.5,838.11,657.08
2018,9,8,8,30,860.0,70.0,2.9,19.0,520.0,870.69,675.41
2018,9,8,8,45,875.5,73.0,2.9,19.95,566.0,895.65,688.03
2018,9,8,9,0,891.0,76.0,2.9,20.9,612.0,917.61,698.48
2018,9,8,9,15,901.0,79.0,2.95,21.75,653.0,931.28,703.91
2018,9,8,9,30,911.0,82.0,3.0,22.6,694.0,941.54,707.17
2018,9,8,9,45,917.0,85.5,3.0,23.4,728.5,945.16,705.87
2018,9,8,10,0,923.0,89.0,3.0,24.2,763.0,945.16,702.36
2018,9,8,10,15,929.5,90.5,3.05,24.95,791.5,939.76,695.98
2018,9,8,10,30,936.0,92.0,3.1,25.7,820.0,930.77,687.43
2018,9,8,10,45,940.5,93.0,3.15,26.5,841.0,915.93,675.05
2018,9,8,11,0,945.0,94.0,3.2,27.3,862.0,897.62,660.55
2018,9,8,11,15,948.5,95.0,3.25,27.85,876.5,875.06,644.04
2018,9,8,11,30,952.0,96.0,3.3,28.4,891.0,849.19,625.42
2018,9,8,11,45,952.5,96.5,3.4,28.95,896.5,817.38,603.12
2018,9,8,12,0,953.0,97.0,3.5,29.5,902.0,782.7,578.86
2018,9,8,12,15,955.5,95.0,3.6,29.7,900.0,744.38,551.94
2018,9,8,12,30,958.0,93.0,3.7,29.9,898.0,703.44,521.7
2018,9,8,12,45,960.0,90.5,3.85,30.1,888.5,659.27,488.61
2018,9,8,13,0,962.0,88.0,4.0,30.3,879.0,612.82,452.96
2018,9,8,13,15,957.5,87.5,4.1,30.2,860.0,562.66,413.97
2018,9,8,13,30,953.0,87.0,4.2,30.1,841.0,511.13,372.78
2018,9,8,13,45,947.0,86.0,4.3,30.0,815.0,457.43,328.75
2018,9,8,14,0,941.0,85.0,4.4,29.9,789.0,402.96,282.93
2018,9,8,14,15,934.5,83.5,4.5,29.65,757.0,347.4,235.54
2018,9,8,14,30,928.0,82.0,4.6,29.4,725.0,291.57,187.62
2018,9,8,14,45,917.5,80.5,4.7,29.15,686.0,234.94,140.28
2018,9,8,15,0,907.0,79.0,4.8,28.9,647.0,178.92,97.01
2018,9,8,15,15,891.5,76.5,4.8,28.9,602.0,122.65,61.71
2018,9,8,15,30,876.0,74.0,4.8,28.9,557.0,67.99,51.01
2018,9,8,15,45,858.0,71.0,4.95,27.8,508.5,60.14,44.91
2018,9,8,16,0,840.0,68.0,5.1,26.7,460.0,58.21,43.66
2018,9,8,16,15,814.5,65.0,5.1,25.8,409.0,49.21,36.36
2018,9,8,16,30,789.0,62.0,5.1,24.9,358.0,48.02,35.61
2018,9,8,16,45,750.0,58.0,5.15,24.0,305.0,45.93,34.04
2018,9,8,17,0,711.0,54.0,5.2,23.1,252.0,43.83,32.37
2018,9,8,17,15,647.5,48.0,5.1,21.85,199.5,39.85,28.99
2018,9,8,17,30,584.0,42.0,5.0,20.6,147.0,35.82,25.35
2018,9,8,17,45,472.0,35.0,4.9,19.4,101.5,28.11,18.25
2018,9,8,18,0,360.0,28.0,4.8,18.2,56.0,23.46,11.52
2018,9,8,18,15,194.0,16.0,4.7,17.35,29.5,14.55,0.0
2018,9,8,18,30,28.0,4.0,4.6,16.5,3.0,0.0,0.0
2018,9,8,18,45,14.0,2.0,4.55,15.65,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.25,13.55,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,9,5,45,100.0,9.5,1.85,9.6,14.0,8.64,0.0
2018,9,9,6,0,200.0,19.0,2.0,10.0,28.0,138.51,0.0
2018,9,9,6,15,345.5,29.0,2.1,10.7,68.5,300.96,232.8
2018,9,9,6,30,491.0,39.0,2.2,11.4,109.0,425.07,350.45
2018,9,9,6,45,570.0,46.0,2.3,12.1,160.0,507.56,421.32
2018,9,9,7,0,649.0,53.0,2.4,12.8,211.0,588.03,486.29
2018,9,9,7,15,699.0,58.0,2.35,13.45,264.5,653.09,535.31
2018,9,9,7,30,749.0,63.0,2.3,14.1,318.0,718.48,581.94
2018,9,9,7,45,783.0,66.0,2.2,14.8,371.0,767.72,614.06
2018,9,9,8,0,817.0,69.0,2.1,15.5,424.0,815.65,643.92
2018,9,9,8,15,840.0,72.0,2.05,16.4,474.0,852.21,664.61
2018,9,9,8,30,863.0,75.0,2.0,17.3,524.0,877.68,677.1
2018,9,9,8,45,880.0,78.0,1.95,18.2,571.0,903.77,689.84
2018,9,9,9,0,897.0,81.0,1.9,19.1,618.0,926.87,700.32
2018,9,9,9,15,909.5,83.0,1.95,20.05,659.5,941.42,706.03
2018,9,9,9,30,922.0,85.0,2.0,21.0,701.0,952.57,709.64
2018,9,9,9,45,931.0,86.5,2.0,21.9,736.5,956.4,708.13
2018,9,9,10,0,940.0,88.0,2.0,22.8,772.0,956.63,704.5
2018,9,9,10,15,934.5,94.5,2.0,23.7,796.5,945.7,693.81
2018,9,9,10,30,929.0,101.0,2.0,24.6,821.0,931.19,681.12
2018,9,9,10,45,945.5,96.5,2.05,25.45,846.0,920.78,671.99
2018,9,9,11,0,962.0,92.0,2.1,26.3,871.0,906.59,660.5
2018,9,9,11,15,964.5,93.0,2.15,27.05,884.5,882.74,643.1
2018,9,9,11,30,967.0,94.0,2.2,27.8,898.0,855.57,623.71
2018,9,9,11,45,968.0,94.0,2.25,28.5,903.5,823.14,601.01
2018,9,9,12,0,969.0,94.0,2.3,29.2,909.0,787.77,576.39
2018,9,9,12,15,965.0,95.5,2.5,29.45,905.0,747.6,549.33
2018,9,9,12,30,961.0,97.0,2.7,29.7,901.0,705.14,518.99
2018,9,9,12,45,954.5,99.0,2.85,29.95,889.0,659.53,485.32
2018,9,9,13,0,948.0,101.0,3.0,30.2,877.0,612.25,449.49
2018,9,9,13,15,943.5,100.5,3.2,30.15,858.0,562.45,411.45
2018,9,9,13,30,939.0,100.0,3.4,30.1,839.0,511.32,371.09
2018,9,9,13,45,931.5,99.5,3.6,30.05,812.5,457.85,327.69
2018,9,9,14,0,924.0,99.0,3.8,30.0,786.0,403.78,282.58
2018,9,9,14,15,914.5,97.0,3.9,29.75,752.0,347.6,235.13
2018,9,9,14,30,905.0,95.0,4.0,29.5,718.0,291.52,187.51
2018,9,9,14,45,891.5,93.5,4.1,29.2,678.0,235.39,141.19
2018,9,9,15,0,878.0,92.0,4.2,28.9,638.0,180.19,99.34
2018,9,9,15,15,861.0,89.5,4.2,28.9,593.0,116.4,58.96
2018,9,9,15,30,844.0,87.0,4.2,28.9,548.0,62.93,46.83
2018,9,9,15,45,820.5,84.0,4.35,27.8,498.5,60.51,45.24
2018,9,9,16,0,797.0,81.0,4.5,26.7,449.0,59.81,45.03
2018,9,9,16,15,765.5,76.5,4.6,25.8,396.5,57.86,43.72
2018,9,9,16,30,734.0,72.0,4.7,24.9,344.0,55.85,42.31
2018,9,9,16,45,688.5,67.0,4.75,24.0,291.0,48.62,36.36
2018,9,9,17,0,643.0,62.0,4.8,23.1,238.0,46.27,34.48
2018,9,9,17,15,574.5,54.5,4.8,21.9,186.5,41.73,30.59
2018,9,9,17,30,506.0,47.0,4.8,20.7,135.0,37.07,26.37
2018,9,9,17,45,394.0,36.5,4.75,19.5,91.0,29.49,19.32
2018,9,9,18,0,282.0,26.0,4.7,18.3,47.0,21.66,9.16
2018,9,9,18,15,150.5,14.5,4.65,17.5,24.5,13.19,0.0
2018,9,9,18,30,19.0,3.0,4.6,16.7,2.0,0.0,0.0
2018,9,9,18,45,9.5,1.5,4.5,15.9,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.2,13.85,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,9,10,5,45,89.5,9.0,2.05,9.5,12.5,0.0,0.0
2018,9,10,6,0,179.0,18.0,2.2,9.9,25.0,124.55,0.0
2018,9,10,6,15,316.5,28.5,2.25,10.55,64.0,281.07,215.05
2018,9,10,6,30,454.0,39.0,2.3,11.2,103.0,398.76,329.26
2018,9,10,6,45,532.0,47.0,2.3,11.85,152.5,480.39,400.08
2018,9,10,7,0,610.0,55.0,2.3,12.5,202.0,566.05,469.37
2018,9,10,7,15,661.0,60.5,2.15,13.25,254.5,630.19,517.33
2018,9,10,7,30,712.0,66.0,2.0,14.0,307.0,690.38,559.49
2018,9,10,7,45,746.0,71.0,1.85,14.7,359.5,741.22,592.57
2018,9,10,8,0,780.0,76.0,1.7,15.4,412.0,790.84,623.15
2018,9,10,8,15,804.5,79.5,1.6,16.25,462.0,828.59,644.2
2018,9,10,8,30,829.0,83.0,1.5,17.1,512.0,864.05,663.0
2018,9,10,8,45,846.5,86.5,1.4,18.0,558.5,890.59,675.03
2018,9,10,9,0,864.0,90.0,1.3,18.9,605.0,905.28,678.9
2018,9,10,9,15,881.0,90.5,1.35,19.8,647.0,921.72,686.25
2018,9,10,9,30,898.0,91.0,1.4,20.7,689.0,934.96,691.49
2018,9,10,9,45,912.0,91.0,1.4,21.6,725.5,941.48,691.76
2018,9,10,10,0,926.0,91.0,1.4,22.5,762.0,944.47,689.97
2018,9,10,10,15,933.0,92.5,1.45,23.3,790.5,939.22,684.05
2018,9,10,10,30,940.0,94.0,1.5,24.1,819.0,930.35,676.06
2018,9,10,10,45,945.0,95.0,1.6,24.9,840.5,915.61,665.1
2018,9,10,11,0,950.0,96.0,1.7,25.7,862.0,897.35,651.98
2018,9,10,11,15,953.0,96.5,1.8,26.35,875.5,873.51,635.64
