Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,12,15,970.0,93.5,1.7,29.1,865.5,705.08,515.28
2018,9,20,12,30,970.0,93.0,1.7,29.4,862.0,662.39,483.46
2018,9,20,12,45,967.5,92.5,1.75,29.7,850.0,615.97,448.6
2018,9,20,13,0,965.0,92.0,1.8,30.0,838.0,567.63,411.37
2018,9,20,13,15,960.5,91.5,1.85,30.1,818.0,516.63,371.44
2018,9,20,13,30,956.0,91.0,1.9,30.2,798.0,464.3,329.27
2018,9,20,13,45,949.0,89.5,1.9,30.3,770.0,409.17,283.78
2018,9,20,14,0,942.0,88.0,1.9,30.4,742.0,353.44,236.9
2018,9,20,14,15,932.0,86.5,1.95,30.3,707.5,296.59,189.19
2018,9,20,14,30,922.0,85.0,2.0,30.2,673.0,239.9,142.52
2018,9,20,14,45,909.0,83.0,2.05,30.15,632.0,182.83,99.09
2018,9,20,15,0,896.0,81.0,2.1,30.1,591.0,126.72,64.27
2018,9,20,15,15,877.5,78.0,2.1,30.1,544.5,70.98,53.22
2018,9,20,15,30,859.0,75.0,2.1,30.1,498.0,54.81,40.08
2018,9,20,15,45,834.0,72.0,2.15,29.55,448.0,53.75,39.46
2018,9,20,16,0,809.0,69.0,2.2,29.0,398.0,52.69,38.8
2018,9,20,16,15,773.0,64.5,1.95,27.9,345.0,50.34,37.13
2018,9,20,16,30,737.0,60.0,1.7,26.8,292.0,47.94,35.35
2018,9,20,16,45,681.0,55.0,1.45,25.75,239.0,44.97,32.97
2018,9,20,17,0,625.0,50.0,1.2,24.7,186.0,38.45,27.4
2018,9,20,17,15,532.5,43.0,1.25,23.45,136.5,33.93,23.34
2018,9,20,17,30,440.0,36.0,1.3,22.2,87.0,29.43,18.89
2018,9,20,17,45,283.5,24.5,1.35,20.9,51.0,20.52,6.27
2018,9,20,18,0,127.0,13.0,1.4,19.6,15.0,11.82,0.0
2018,9,20,18,15,63.5,6.5,1.5,19.1,7.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.65,18.05,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.7,17.05,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,21,5,45,47.5,5.0,1.25,11.15,5.5,0.0,0.0
2018,9,21,6,0,95.0,10.0,1.2,11.3,11.0,64.47,0.0
2018,9,21,6,15,253.0,21.5,1.4,12.35,44.5,211.28,75.32
2018,9,21,6,30,411.0,33.0,1.6,13.4,78.0,352.3,279.94
2018,9,21,6,45,505.5,41.0,1.8,14.45,126.0,441.14,360.65
2018,9,21,7,0,600.0,49.0,2.0,15.5,174.0,535.23,437.68
2018,9,21,7,15,657.5,54.5,1.95,16.3,226.5,596.44,484.69
2018,9,21,7,30,715.0,60.0,1.9,17.1,279.0,665.2,534.49
2018,9,21,7,45,752.5,64.0,1.85,17.9,331.0,716.08,568.51
2018,9,21,8,0,790.0,68.0,1.8,18.7,383.0,765.78,600.21
2018,9,21,8,15,816.0,71.5,1.85,19.6,433.0,803.51,622.93
2018,9,21,8,30,842.0,75.0,1.9,20.5,483.0,838.93,643.57
2018,9,21,8,45,861.0,77.5,1.9,21.4,529.0,856.09,650.81
2018,9,21,9,0,880.0,80.0,1.9,22.3,575.0,878.61,661.8
2018,9,21,9,15,893.0,83.0,1.9,23.2,616.0,893.29,667.38
2018,9,21,9,30,906.0,86.0,1.9,24.1,657.0,904.55,670.8
2018,9,21,9,45,915.0,87.0,1.95,25.0,690.5,906.47,668.72
2018,9,21,10,0,924.0,88.0,2.0,25.9,724.0,904.86,664.57
2018,9,21,10,15,931.0,89.5,2.05,26.6,752.0,898.48,658.01
2018,9,21,10,30,938.0,91.0,2.1,27.3,780.0,888.5,649.3
2018,9,21,10,45,942.0,92.5,2.15,27.95,800.0,872.44,636.91
2018,9,21,11,0,946.0,94.0,2.2,28.6,820.0,852.9,622.42
2018,9,21,11,15,949.0,94.5,2.3,28.95,832.5,828.17,605.73
2018,9,21,11,30,952.0,95.0,2.4,29.3,845.0,800.21,586.89
2018,9,21,11,45,952.5,95.5,2.5,29.6,849.0,767.35,564.82
2018,9,21,12,0,953.0,96.0,2.6,29.9,853.0,731.63,539.06
2018,9,21,12,15,950.0,96.5,2.75,30.0,848.0,691.02,509.79
2018,9,21,12,30,947.0,97.0,2.9,30.1,843.0,648.15,478.12
2018,9,21,12,45,941.5,97.0,3.05,30.15,829.5,601.43,442.88
2018,9,21,13,0,936.0,97.0,3.2,30.2,816.0,553.08,405.37
2018,9,21,13,15,930.5,96.5,3.3,30.15,796.0,502.91,365.41
2018,9,21,13,30,925.0,96.0,3.4,30.1,776.0,451.56,323.36
2018,9,21,13,45,917.0,95.0,3.5,30.0,748.5,397.98,278.61
2018,9,21,14,0,909.0,94.0,3.6,29.9,721.0,343.93,232.62
2018,9,21,14,15,898.0,92.5,3.65,29.6,686.5,288.54,185.64
2018,9,21,14,30,887.0,91.0,3.7,29.3,652.0,233.45,140.03
2018,9,21,14,45,872.5,88.5,3.75,29.05,611.0,177.72,97.74
2018,9,21,15,0,858.0,86.0,3.8,28.8,570.0,114.7,57.83
2018,9,21,15,15,838.5,83.0,3.8,28.8,524.5,60.75,45.11
2018,9,21,15,30,819.0,80.0,3.8,28.8,479.0,58.27,43.23
2018,9,21,15,45,792.0,76.5,3.85,27.75,429.5,56.99,42.51
2018,9,21,16,0,765.0,73.0,3.9,26.7,380.0,55.69,41.75
2018,9,21,16,15,727.5,68.5,3.8,25.75,328.5,53.49,40.18
2018,9,21,16,30,690.0,64.0,3.7,24.8,277.0,51.26,38.51
2018,9,21,16,45,632.5,57.5,3.65,23.9,225.0,43.1,31.61
2018,9,21,17,0,575.0,51.0,3.6,23.0,173.0,39.28,28.27
2018,9,21,17,15,481.0,43.0,3.45,21.75,125.5,33.98,23.49
2018,9,21,17,30,387.0,35.0,3.3,20.5,78.0,28.62,18.19
2018,9,21,17,45,237.0,22.5,3.2,19.3,44.5,18.76,3.08
2018,9,21,18,0,87.0,10.0,3.1,18.1,11.0,9.1,0.0
2018,9,21,18,15,43.5,5.0,3.15,17.4,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,9,22,5,45,38.0,4.5,2.05,8.65,5.0,0.0,0.0
2018,9,22,6,0,76.0,9.0,2.2,8.8,10.0,52.33,0.0
2018,9,22,6,15,223.5,22.0,2.3,9.45,42.0,191.05,48.2
2018,9,22,6,30,371.0,35.0,2.4,10.1,74.0,326.71,262.8
2018,9,22,6,45,470.5,43.0,2.55,10.75,121.0,418.14,348.35
2018,9,22,7,0,570.0,51.0,2.7,11.4,168.0,514.61,430.31
2018,9,22,7,15,631.5,56.5,2.65,12.25,220.0,583.38,484.97
2018,9,22,7,30,693.0,62.0,2.6,13.1,272.0,648.37,533.61
2018,9,22,7,45,734.0,66.0,2.55,13.95,324.5,701.48,570.78
2018,9,22,8,0,775.0,70.0,2.5,14.8,377.0,753.56,605.56
2018,9,22,8,15,802.5,73.5,2.45,15.7,427.0,792.16,629.1
2018,9,22,8,30,830.0,77.0,2.4,16.6,477.0,828.52,650.38
2018,9,22,8,45,850.5,79.5,2.4,17.5,523.0,854.96,664.55
2018,9,22,9,0,871.0,82.0,2.4,18.4,569.0,870.28,670.84
2018,9,22,9,15,883.5,85.0,2.45,19.3,609.5,884.32,676.78
2018,9,22,9,30,896.0,88.0,2.5,20.2,650.0,894.98,680.46
2018,9,22,9,45,904.0,91.0,2.5,21.1,684.0,898.19,678.78
2018,9,22,10,0,912.0,94.0,2.5,22.0,718.0,897.83,674.9
2018,9,22,10,15,920.5,94.5,2.6,22.7,746.0,891.54,668.56
2018,9,22,10,30,929.0,95.0,2.7,23.4,774.0,881.68,659.99
2018,9,22,10,45,935.0,96.0,2.85,24.1,795.0,866.7,648.47
2018,9,22,11,0,941.0,97.0,3.0,24.8,816.0,848.22,634.65
2018,9,22,11,15,944.5,98.0,3.1,25.35,829.0,824.35,617.29
2018,9,22,11,30,948.0,99.0,3.2,25.9,842.0,797.2,597.75
2018,9,22,11,45,949.5,98.5,3.35,26.5,846.0,764.06,574.1
2018,9,22,12,0,951.0,98.0,3.5,27.1,850.0,728.05,546.61
2018,9,22,12,15,953.0,96.5,3.6,27.35,847.0,688.72,516.81
2018,9,22,12,30,955.0,95.0,3.7,27.6,844.0,646.81,484.47
2018,9,22,12,45,956.5,92.5,3.8,27.85,833.0,601.33,448.73
2018,9,22,13,0,958.0,90.0,3.9,28.1,822.0,553.66,410.4
2018,9,22,13,15,908.0,107.5,3.95,28.0,787.0,497.63,365.53
2018,9,22,13,30,858.0,125.0,4.0,27.9,752.0,440.37,319.1
2018,9,22,13,45,862.5,117.5,4.05,27.8,728.0,387.92,274.69
2018,9,22,14,0,867.0,110.0,4.1,27.7,704.0,334.06,228.24
2018,9,22,14,15,889.5,96.0,4.1,27.45,679.5,284.83,184.49
2018,9,22,14,30,912.0,82.0,4.1,27.2,655.0,226.92,135.08
2018,9,22,14,45,898.0,80.0,4.1,26.95,614.0,170.42,92.2
2018,9,22,15,0,884.0,78.0,4.1,26.7,573.0,114.99,59.19
2018,9,22,15,15,865.0,75.5,4.1,26.7,527.0,63.16,47.57
2018,9,22,15,30,846.0,73.0,4.1,26.7,481.0,53.58,39.71
2018,9,22,15,45,820.5,70.0,3.95,25.85,431.5,52.47,39.06
2018,9,22,16,0,795.0,67.0,3.8,25.0,382.0,51.36,38.39
2018,9,22,16,15,758.5,62.5,3.65,24.2,329.5,48.96,36.58
2018,9,22,16,30,722.0,58.0,3.5,23.4,277.0,46.51,34.65
2018,9,22,16,45,664.0,53.0,3.3,22.55,225.0,43.49,32.14
2018,9,22,17,0,606.0,48.0,3.1,21.7,173.0,37.07,26.51
2018,9,22,17,15,507.5,40.5,3.0,20.5,124.5,32.06,21.92
2018,9,22,17,30,409.0,33.0,2.9,19.3,76.0,27.03,16.79
2018,9,22,17,45,249.5,21.5,2.8,18.1,43.5,18.03,0.0
2018,9,22,18,0,90.0,10.0,2.7,16.9,11.0,9.1,0.0
2018,9,22,18,15,45.0,5.0,2.9,16.3,5.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,9,23,5,45,40.5,5.0,3.35,9.85,5.0,0.0,0.0
2018,9,23,6,0,81.0,10.0,3.5,9.9,10.0,55.98,0.0
2018,9,23,6,15,235.5,21.5,3.55,10.45,41.5,195.89,22.66
2018,9,23,6,30,390.0,33.0,3.6,11.0,73.0,336.32,269.11
2018,9,23,6,45,489.0,40.5,3.7,11.6,120.0,426.6,355.51
2018,9,23,7,0,588.0,48.0,3.8,12.2,167.0,522.12,437.26
2018,9,23,7,15,647.0,53.5,3.75,12.9,219.0,583.63,487.17
2018,9,23,7,30,706.0,59.0,3.7,13.6,271.0,652.84,540.26
2018,9,23,7,45,744.0,63.0,3.65,14.35,322.5,703.57,576.49
2018,9,23,8,0,782.0,67.0,3.6,15.1,374.0,753.15,610.39
2018,9,23,8,15,808.0,70.0,3.5,15.8,423.0,789.8,633.4
2018,9,23,8,30,834.0,73.0,3.4,16.5,472.0,824.16,654.13
2018,9,23,8,45,853.5,76.0,3.35,17.2,518.0,842.18,662.88
2018,9,23,9,0,873.0,79.0,3.3,17.9,564.0,865.45,675.41
2018,9,23,9,15,888.0,80.5,3.3,18.75,604.5,879.82,681.43
2018,9,23,9,30,903.0,82.0,3.3,19.6,645.0,890.88,685.24
2018,9,23,9,45,914.0,83.0,3.3,20.4,679.5,894.41,684.06
2018,9,23,10,0,925.0,84.0,3.3,21.2,714.0,894.38,680.64
2018,9,23,10,15,933.0,84.5,3.3,21.9,741.5,887.62,673.06
2018,9,23,10,30,941.0,85.0,3.3,22.6,769.0,877.26,663.26
2018,9,23,10,45,946.5,86.0,3.35,23.3,789.5,861.78,650.45
2018,9,23,11,0,952.0,87.0,3.4,24.0,810.0,842.77,635.41
2018,9,23,11,15,955.0,87.5,3.45,24.55,822.5,817.87,616.82
2018,9,23,11,30,958.0,88.0,3.5,25.1,835.0,789.72,596.1
2018,9,23,11,45,959.5,87.5,3.6,25.65,839.0,756.41,572.04
2018,9,23,12,0,961.0,87.0,3.7,26.2,843.0,720.2,544.07
2018,9,23,12,15,961.0,86.5,3.85,26.3,839.0,680.31,513.96
2018,9,23,12,30,961.0,86.0,4.0,26.4,835.0,637.94,481.29
2018,9,23,12,45,959.5,85.0,4.1,26.5,823.0,592.01,445.01
2018,9,23,13,0,958.0,84.0,4.2,26.6,811.0,544.09,406.24
2018,9,23,13,15,953.5,83.0,4.3,26.45,791.0,493.07,364.43
2018,9,23,13,30,949.0,82.0,4.4,26.3,771.0,440.76,320.39
2018,9,23,13,45,942.5,80.5,4.45,26.15,743.5,386.28,273.58
2018,9,23,14,0,936.0,79.0,4.5,26.0,716.0,331.17,225.45
2018,9,23,14,15,873.5,94.5,4.5,25.7,665.5,275.75,179.15
2018,9,23,14,30,811.0,110.0,4.5,25.4,615.0,218.69,133.75
2018,9,23,14,45,852.0,91.0,4.45,25.05,591.0,160.62,87.51
2018,9,23,15,0,893.0,72.0,4.4,24.7,567.0,106.94,54.54
2018,9,23,15,15,874.0,70.0,4.4,24.7,521.5,59.55,44.96
2018,9,23,15,30,855.0,68.0,4.4,24.7,476.0,58.27,44.06
2018,9,23,15,45,830.5,65.0,4.25,23.8,426.5,48.98,36.44
2018,9,23,16,0,806.0,62.0,4.1,22.9,377.0,47.71,35.62
2018,9,23,16,15,770.5,58.0,4.0,22.1,325.5,45.56,33.98
2018,9,23,16,30,735.0,54.0,3.9,21.3,274.0,43.38,32.25
2018,9,23,16,45,678.0,49.0,3.75,20.5,221.5,40.22,29.56
2018,9,23,17,0,621.0,44.0,3.6,19.7,169.0,37.05,26.7
2018,9,23,17,15,522.5,37.5,3.4,18.55,121.5,32.39,22.34
2018,9,23,17,30,424.0,31.0,3.2,17.4,74.0,25.42,15.38
2018,9,23,17,45,259.0,20.5,3.0,16.25,42.0,17.29,0.0
2018,9,23,18,0,94.0,10.0,2.8,15.1,10.0,9.1,0.0
2018,9,23,18,15,47.0,5.0,2.8,14.5,5.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,9,24,5,45,47.0,5.0,0.95,8.65,5.0,0.0,0.0
2018,9,24,6,0,94.0,10.0,0.9,8.9,10.0,63.31,0.0
2018,9,24,6,15,261.0,20.5,0.95,9.7,42.0,208.78,0.0
2018,9,24,6,30,428.0,31.0,1.0,10.5,74.0,358.11,281.13
2018,9,24,6,45,528.5,38.0,1.05,11.25,122.5,449.26,367.07
2018,9,24,7,0,629.0,45.0,1.1,12.0,171.0,539.72,441.37
2018,9,24,7,15,688.0,50.0,1.05,12.85,224.0,608.32,493.57
2018,9,24,7,30,747.0,55.0,1.0,13.7,277.0,677.62,542.85
2018,9,24,7,45,785.0,58.0,0.95,14.5,329.5,727.7,575.45
2018,9,24,8,0,823.0,61.0,0.9,15.3,382.0,776.56,605.65
2018,9,24,8,15,848.5,64.0,0.95,16.55,432.0,805.31,621.1
2018,9,24,8,30,874.0,67.0,1.0,17.8,482.0,839.68,640.15
2018,9,24,8,45,892.0,69.0,1.1,19.1,528.0,863.68,652.33
2018,9,24,9,0,910.0,71.0,1.2,20.4,574.0,884.68,662.44
2018,9,24,9,15,922.5,73.5,1.2,21.6,615.0,898.25,666.36
2018,9,24,9,30,935.0,76.0,1.2,22.8,656.0,908.32,668.12
2018,9,24,9,45,943.5,77.5,1.2,24.0,690.0,910.12,664.65
2018,9,24,10,0,952.0,79.0,1.2,25.2,724.0,908.27,659.12
2018,9,24,10,15,959.0,80.5,1.1,25.85,752.0,901.44,650.51
2018,9,24,10,30,966.0,82.0,1.0,26.5,780.0,890.9,639.77
2018,9,24,10,45,970.5,82.5,0.9,27.15,800.0,873.56,624.94
2018,9,24,11,0,975.0,83.0,0.8,27.8,820.0,852.68,608.15
2018,9,24,11,15,977.5,83.5,0.75,28.2,832.0,826.8,589.81
2018,9,24,11,30,980.0,84.0,0.7,28.6,844.0,797.61,569.55
2018,9,24,11,45,981.5,84.0,0.65,29.05,848.5,764.07,546.49
2018,9,24,12,0,983.0,84.0,0.6,29.5,853.0,727.54,519.71
2018,9,24,12,15,981.5,84.0,0.7,29.7,848.5,686.33,491.85
2018,9,24,12,30,980.0,84.0,0.8,29.9,844.0,642.69,461.37
2018,9,24,12,45,976.0,84.0,0.9,30.15,831.0,595.47,427.22
2018,9,24,13,0,972.0,84.0,1.0,30.4,818.0,546.43,390.5
2018,9,24,13,15,967.5,83.0,1.15,30.45,797.5,494.7,351.06
2018,9,24,13,30,963.0,82.0,1.3,30.5,777.0,441.65,309.01
2018,9,24,13,45,955.5,81.5,1.45,30.5,749.0,386.91,264.33
2018,9,24,14,0,948.0,81.0,1.6,30.5,721.0,331.58,218.11
2018,9,24,14,15,938.0,79.0,1.7,30.4,686.0,274.18,170.26
2018,9,24,14,30,928.0,77.0,1.8,30.3,651.0,216.98,124.06
2018,9,24,14,45,914.0,75.0,1.95,30.15,609.5,159.75,82.64
2018,9,24,15,0,900.0,73.0,2.1,30.0,568.0,103.6,52.06
2018,9,24,15,15,881.0,71.0,2.1,30.0,522.0,60.34,44.58
2018,9,24,15,30,862.0,69.0,2.1,30.0,476.0,59.06,43.71
2018,9,24,15,45,836.0,66.0,2.25,29.25,426.0,49.91,36.36
2018,9,24,16,0,810.0,63.0,2.4,28.5,376.0,48.66,35.56
2018,9,24,16,15,772.0,59.5,2.2,27.35,323.5,46.93,34.37
2018,9,24,16,30,734.0,56.0,2.0,26.2,271.0,45.21,33.13
2018,9,24,16,45,673.5,50.5,1.8,25.0,218.0,41.68,30.22
2018,9,24,17,0,613.0,45.0,1.6,23.8,165.0,38.13,27.11
2018,9,24,17,15,511.0,38.0,1.8,22.55,117.5,30.26,20.07
2018,9,24,17,30,409.0,31.0,2.0,21.3,70.0,25.62,14.95
2018,9,24,17,45,237.5,19.0,2.15,20.0,38.5,16.02,0.0
2018,9,24,18,0,66.0,7.0,2.3,18.7,7.0,6.37,0.0
2018,9,24,18,15,33.0,3.5,2.65,18.0,3.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,3.35,16.6,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,9,25,5,45,33.0,3.5,1.6,8.25,3.5,0.0,0.0
2018,9,25,6,0,66.0,7.0,1.5,8.4,7.0,44.3,0.0
2018,9,25,6,15,235.5,19.0,1.65,9.1,38.5,190.07,0.0
2018,9,25,6,30,405.0,31.0,1.8,9.8,70.0,341.99,268.94
2018,9,25,6,45,505.5,38.0,1.9,10.5,117.0,432.17,357.16
2018,9,25,7,0,606.0,45.0,2.0,11.2,164.0,521.36,432.86
2018,9,25,7,15,665.5,50.0,1.8,12.05,216.0,589.49,485.94
2018,9,25,7,30,725.0,55.0,1.6,12.9,268.0,658.37,535.76
2018,9,25,7,45,764.0,59.0,1.45,13.8,320.5,709.89,569.72
2018,9,25,8,0,803.0,63.0,1.3,14.7,373.0,760.31,600.89
2018,9,25,8,15,829.5,65.5,1.25,15.7,422.5,796.75,621.52
2018,9,25,8,30,856.0,68.0,1.2,16.7,472.0,822.88,634.38
2018,9,25,8,45,875.0,70.5,1.15,17.7,518.0,848.03,646.28
2018,9,25,9,0,894.0,73.0,1.1,18.7,564.0,870.23,655.9
2018,9,25,9,15,907.0,75.0,1.1,19.7,604.5,883.41,660.18
2018,9,25,9,30,920.0,77.0,1.1,20.7,645.0,893.16,662.36
2018,9,25,9,45,929.5,79.0,1.15,21.65,679.5,896.35,661.29
2018,9,25,10,0,939.0,81.0,1.2,22.6,714.0,895.89,658.07
2018,9,25,10,15,946.5,82.0,1.3,23.45,741.5,888.93,651.77
2018,9,25,10,30,954.0,83.0,1.4,24.3,769.0,878.31,643.24
2018,9,25,10,45,958.5,84.0,1.5,25.15,789.0,861.63,630.84
2018,9,25,11,0,963.0,85.0,1.6,26.0,809.0,841.42,616.22
2018,9,25,11,15,966.0,85.5,1.65,26.75,821.5,816.1,598.02
2018,9,25,11,30,969.0,86.0,1.7,27.5,834.0,787.5,577.74
2018,9,25,11,45,970.0,86.0,1.75,28.25,837.5,753.86,553.83
2018,9,25,12,0,971.0,86.0,1.8,29.0,841.0,717.31,526.27
2018,9,25,12,15,969.0,86.5,1.85,29.4,836.5,676.63,496.07
2018,9,25,12,30,967.0,87.0,1.9,29.8,832.0,633.57,463.53
2018,9,25,12,45,963.5,87.0,2.0,30.15,819.5,587.09,428.07
2018,9,25,13,0,960.0,87.0,2.1,30.5,807.0,538.77,390.23
2018,9,25,13,15,955.0,86.0,2.2,30.6,786.5,487.32,349.35
2018,9,25,13,30,950.0,85.0,2.3,30.7,766.0,434.64,306.26
2018,9,25,13,45,942.5,84.0,2.45,30.75,738.0,380.11,260.83
2018,9,25,14,0,935.0,83.0,2.6,30.8,710.0,325.03,214.16
2018,9,25,14,15,924.5,81.5,2.7,30.6,675.0,268.6,166.79
2018,9,25,14,30,914.0,80.0,2.8,30.4,640.0,212.41,121.41
2018,9,25,14,45,899.5,78.0,2.95,30.25,599.0,155.9,80.93
2018,9,25,15,0,885.0,76.0,3.1,30.1,558.0,100.52,51.86
2018,9,25,15,15,865.5,73.5,3.1,30.1,512.0,61.95,45.93
2018,9,25,15,30,846.0,71.0,3.1,30.1,466.0,52.61,38.35
2018,9,25,15,45,818.0,68.0,3.35,29.05,416.0,51.43,37.69
2018,9,25,16,0,790.0,65.0,3.6,28.0,366.0,50.24,36.99
2018,9,25,16,15,749.5,61.0,3.65,26.85,313.5,48.17,35.51
2018,9,25,16,30,709.0,57.0,3.7,25.7,261.0,46.11,33.96
2018,9,25,16,45,647.0,51.5,3.8,24.55,209.0,42.64,31.07
2018,9,25,17,0,585.0,46.0,3.9,23.4,157.0,35.85,25.15
2018,9,25,17,15,480.5,38.0,3.95,22.0,110.5,30.37,20.13
2018,9,25,17,30,376.0,30.0,4.0,20.6,64.0,24.85,13.97
2018,9,25,17,45,216.0,18.5,4.05,19.25,35.0,16.83,0.0
2018,9,25,18,0,56.0,7.0,4.1,17.9,6.0,0.0,0.0
2018,9,25,18,15,28.0,3.5,4.0,17.15,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,9,26,5,45,29.0,3.0,1.75,9.0,3.0,0.0,0.0
2018,9,26,6,0,58.0,6.0,1.8,9.2,6.0,5.46,0.0
2018,9,26,6,15,216.5,18.0,2.0,9.85,35.5,175.71,0.0
2018,9,26,6,30,375.0,30.0,2.2,10.5,65.0,320.5,249.7
2018,9,26,6,45,475.5,38.0,2.45,11.2,111.5,410.4,339.51
2018,9,26,7,0,576.0,46.0,2.7,11.9,158.0,506.12,421.81
2018,9,26,7,15,472.5,69.0,2.55,12.8,178.5,473.3,396.0
2018,9,26,7,30,369.0,92.0,2.4,13.7,199.0,427.94,357.58
2018,9,26,7,45,339.0,116.0,2.25,14.55,228.5,439.88,364.71
2018,9,26,8,0,309.0,140.0,2.1,15.4,258.0,431.72,355.31
2018,9,26,8,15,467.5,129.5,2.0,16.4,335.0,568.73,461.21
2018,9,26,8,30,626.0,119.0,1.9,17.4,412.0,700.87,555.53
2018,9,26,8,45,749.0,98.0,1.75,18.35,482.5,779.02,605.33
2018,9,26,9,0,872.0,77.0,1.6,19.3,553.0,853.15,650.45
2018,9,26,9,15,864.5,86.5,1.5,20.3,587.5,857.34,647.11
2018,9,26,9,30,857.0,96.0,1.4,21.3,622.0,865.6,647.35
2018,9,26,9,45,858.5,102.5,1.3,22.3,653.5,866.58,642.75
2018,9,26,10,0,860.0,109.0,1.2,23.3,685.0,863.98,636.0
2018,9,26,10,15,845.5,120.0,1.2,24.25,705.0,849.38,623.12
2018,9,26,10,30,831.0,131.0,1.2,25.2,725.0,831.5,608.44
2018,9,26,10,45,838.5,132.0,1.15,26.15,745.5,817.92,596.18
2018,9,26,11,0,846.0,133.0,1.1,27.1,766.0,801.01,581.91
2018,9,26,11,15,825.5,145.5,1.1,27.95,771.0,771.18,560.02
2018,9,26,11,30,805.0,158.0,1.1,28.8,776.0,739.18,535.66
2018,9,26,11,45,798.0,162.0,1.15,29.6,777.0,706.81,511.84
2018,9,26,12,0,791.0,166.0,1.2,30.4,778.0,672.42,486.33
2018,9,26,12,15,846.5,140.0,1.2,31.0,791.5,647.34,467.38
2018,9,26,12,30,902.0,114.0,1.2,31.6,805.0,616.31,443.58
2018,9,26,12,45,878.5,121.5,1.2,32.2,786.0,567.99,406.76
2018,9,26,13,0,855.0,129.0,1.2,32.8,767.0,517.97,368.22
2018,9,26,13,15,816.5,140.0,1.2,32.9,736.0,465.69,328.16
2018,9,26,13,30,778.0,151.0,1.2,33.0,705.0,411.23,285.89
2018,9,26,13,45,783.0,141.5,1.2,33.15,681.0,365.2,248.09
2018,9,26,14,0,788.0,132.0,1.2,33.3,657.0,313.6,205.57
2018,9,26,14,15,722.0,143.0,1.25,33.2,605.0,255.33,160.97
2018,9,26,14,30,656.0,154.0,1.3,33.1,553.0,208.85,127.04
2018,9,26,14,45,741.0,122.0,1.35,33.05,544.5,153.22,84.21
2018,9,26,15,0,826.0,90.0,1.4,33.0,536.0,95.03,50.03
2018,9,26,15,15,806.5,85.5,1.4,33.0,490.0,61.63,45.06
2018,9,26,15,30,787.0,81.0,1.4,33.0,444.0,59.74,43.71
2018,9,26,15,45,755.5,77.5,1.65,32.15,395.0,58.48,43.0
2018,9,26,16,0,724.0,74.0,1.9,31.3,346.0,57.23,42.26
2018,9,26,16,15,666.5,70.5,1.95,29.95,292.5,50.91,37.32
2018,9,26,16,30,609.0,67.0,2.0,28.6,239.0,49.78,36.62
2018,9,26,16,45,539.5,59.5,2.05,27.25,189.0,45.37,33.0
2018,9,26,17,0,470.0,52.0,2.1,25.9,139.0,40.88,29.08
2018,9,26,17,15,371.0,41.5,2.65,24.55,96.5,33.5,22.42
2018,9,26,17,30,272.0,31.0,3.2,23.2,54.0,25.91,14.06
2018,9,26,17,45,152.5,18.0,3.7,21.9,29.0,16.37,0.0
2018,9,26,18,0,33.0,5.0,4.2,20.6,4.0,0.0,0.0
2018,9,26,18,15,16.5,2.5,4.2,19.55,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,9,27,5,45,18.0,2.5,2.35,9.55,2.5,0.0,0.0
2018,9,27,6,0,36.0,5.0,2.4,9.6,5.0,4.55,0.0
2018,9,27,6,15,146.0,19.0,2.55,10.1,30.5,105.78,0.0
2018,9,27,6,30,256.0,33.0,2.7,10.6,56.0,247.11,190.35
2018,9,27,6,45,392.0,41.5,2.85,11.1,103.5,356.5,295.9
2018,9,27,7,0,528.0,50.0,3.0,11.6,151.0,475.59,398.58
2018,9,27,7,15,592.0,56.5,2.9,12.4,201.5,545.29,455.25
2018,9,27,7,30,656.0,63.0,2.8,13.2,252.0,616.52,509.94
2018,9,27,7,45,697.5,68.0,2.7,14.0,303.0,668.75,547.24
2018,9,27,8,0,739.0,73.0,2.6,14.8,354.0,715.87,578.99
2018,9,27,8,15,767.0,76.5,2.55,15.65,402.0,753.58,602.73
2018,9,27,8,30,795.0,80.0,2.5,16.5,450.0,789.09,624.17
2018,9,27,8,45,815.5,83.5,2.4,17.35,495.0,815.72,638.33
2018,9,27,9,0,836.0,87.0,2.3,18.2,540.0,839.43,650.16
2018,9,27,9,15,812.5,102.0,2.3,19.1,569.0,835.75,643.45
2018,9,27,9,30,789.0,117.0,2.3,20.0,598.0,828.01,634.39
2018,9,27,9,45,759.5,134.0,2.25,20.85,618.0,818.3,623.93
2018,9,27,10,0,730.0,151.0,2.2,21.7,638.0,801.06,608.54
2018,9,27,10,15,661.5,185.0,2.25,22.45,639.5,765.99,581.34
2018,9,27,10,30,593.0,219.0,2.3,23.2,641.0,727.86,550.96
2018,9,27,10,45,580.5,233.0,2.35,23.9,655.5,710.2,536.32
2018,9,27,11,0,568.0,247.0,2.4,24.6,670.0,694.72,522.97
2018,9,27,11,15,611.0,232.5,2.45,25.1,693.5,694.23,521.67
2018,9,27,11,30,654.0,218.0,2.5,25.6,717.0,686.69,515.21
2018,9,27,11,45,586.5,248.0,2.55,26.1,697.0,637.8,477.87
2018,9,27,12,0,519.0,278.0,2.6,26.6,677.0,593.35,443.72
2018,9,27,12,15,607.5,241.0,2.65,26.85,705.5,588.52,439.88
2018,9,27,12,30,696.0,204.0,2.7,27.1,734.0,574.52,428.42
2018,9,27,12,45,803.0,152.0,2.75,27.3,754.0,550.58,409.05
2018,9,27,13,0,910.0,100.0,2.8,27.5,774.0,517.44,381.43
2018,9,27,13,15,907.5,97.5,2.9,27.4,754.5,467.96,341.12
2018,9,27,13,30,905.0,95.0,3.0,27.3,735.0,417.14,298.63
2018,9,27,13,45,869.0,103.0,3.1,27.2,698.5,362.74,253.11
2018,9,27,14,0,833.0,111.0,3.2,27.1,662.0,304.94,204.84
2018,9,27,14,15,772.0,122.5,3.35,26.75,612.5,252.62,162.52
2018,9,27,14,30,711.0,134.0,3.5,26.4,563.0,199.22,121.75
2018,9,27,14,45,723.5,119.0,3.65,26.0,530.0,145.73,82.55
2018,9,27,15,0,736.0,104.0,3.8,25.6,497.0,91.09,52.47
2018,9,27,15,15,694.5,104.5,3.8,25.6,450.0,67.91,51.91
2018,9,27,15,30,653.0,105.0,3.8,25.6,403.0,70.27,54.1
2018,9,27,15,45,599.0,101.0,4.25,24.1,351.0,69.47,53.94
2018,9,27,16,0,545.0,97.0,4.7,22.6,299.0,68.76,53.84
2018,9,27,16,15,594.0,78.5,4.8,21.4,268.5,56.97,44.01
2018,9,27,16,30,643.0,60.0,4.9,20.2,238.0,44.56,33.42
2018,9,27,16,45,543.0,53.5,5.05,19.05,182.5,40.59,30.0
2018,9,27,17,0,443.0,47.0,5.2,17.9,127.0,36.63,26.37
2018,9,27,17,15,369.5,37.5,5.2,16.9,89.5,30.07,20.18
2018,9,27,17,30,296.0,28.0,5.2,15.9,52.0,23.29,11.83
2018,9,27,17,45,158.5,16.0,5.2,14.85,27.5,14.55,0.0
2018,9,27,18,0,21.0,4.0,5.2,13.8,3.0,0.0,0.0
2018,9,27,18,15,10.5,2.0,5.1,13.45,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,4.7,12.45,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,4.45,12.35,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,3.25,9.6,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,3.15,9.6,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,9,28,5,45,3.5,1.0,2.75,9.7,1.0,0.0,0.0
2018,9,28,6,0,7.0,2.0,2.8,9.8,2.0,0.0,0.0
2018,9,28,6,15,15.0,11.0,3.0,10.2,12.0,19.06,0.0
2018,9,28,6,30,23.0,20.0,3.2,10.6,22.0,42.85,28.17
2018,9,28,6,45,11.5,32.0,3.4,11.0,33.0,39.52,28.08
2018,9,28,7,0,0.0,44.0,3.6,11.4,44.0,39.34,28.15
2018,9,28,7,15,1.0,52.5,3.65,11.85,53.0,47.42,35.36
2018,9,28,7,30,2.0,61.0,3.7,12.3,62.0,55.77,42.61
2018,9,28,7,45,2.0,59.5,3.7,12.7,60.5,54.13,41.11
2018,9,28,8,0,2.0,58.0,3.7,13.1,59.0,52.84,39.84
2018,9,28,8,15,6.5,99.0,3.7,13.6,102.0,95.35,75.83
2018,9,28,8,30,11.0,140.0,3.7,14.1,145.0,140.35,113.16
2018,9,28,8,45,44.5,181.0,3.65,14.55,204.5,223.23,181.87
2018,9,28,9,0,78.0,222.0,3.6,15.0,264.0,295.64,240.19
2018,9,28,9,15,108.5,246.0,3.65,15.65,309.0,344.73,278.58
2018,9,28,9,30,139.0,270.0,3.7,16.3,354.0,407.53,326.79
2018,9,28,9,45,291.5,254.5,3.75,16.9,443.5,528.01,421.76
2018,9,28,10,0,444.0,239.0,3.8,17.5,533.0,645.29,510.55
2018,9,28,10,15,661.0,171.0,3.9,18.0,628.5,748.35,588.75
2018,9,28,10,30,878.0,103.0,4.0,18.5,724.0,826.74,643.52
2018,9,28,10,45,896.5,98.5,4.1,19.0,747.5,816.19,633.92
2018,9,28,11,0,915.0,94.0,4.2,19.5,771.0,801.93,622.4
2018,9,28,11,15,918.0,94.5,4.3,19.75,782.5,777.47,604.27
2018,9,28,11,30,921.0,95.0,4.4,20.0,794.0,749.88,584.09
2018,9,28,11,45,922.0,95.0,4.5,20.25,797.5,717.45,559.04
2018,9,28,12,0,923.0,95.0,4.6,20.5,801.0,682.26,531.19
2018,9,28,12,15,921.0,95.0,4.7,20.5,796.0,642.67,499.98
2018,9,28,12,30,919.0,95.0,4.8,20.5,791.0,600.86,466.31
2018,9,28,12,45,913.5,95.5,4.85,20.55,778.0,555.66,428.95
2018,9,28,13,0,908.0,96.0,4.9,20.6,765.0,508.9,389.44
2018,9,28,13,15,902.5,95.5,4.95,20.45,745.0,459.96,347.51
2018,9,28,13,30,897.0,95.0,5.0,20.3,725.0,409.92,303.6
2018,9,28,13,45,889.5,93.0,5.05,20.2,697.5,357.18,256.67
2018,9,28,14,0,882.0,91.0,5.1,20.1,670.0,304.01,208.96
2018,9,28,14,15,870.5,89.5,5.2,19.7,636.0,250.19,161.7
2018,9,28,14,30,859.0,88.0,5.3,19.3,602.0,196.76,117.31
2018,9,28,14,45,843.5,86.0,5.35,18.95,562.0,135.27,72.58
2018,9,28,15,0,828.0,84.0,5.4,18.6,522.0,82.65,47.33
2018,9,28,15,15,806.0,80.5,5.4,18.6,476.5,58.36,45.22
2018,9,28,15,30,784.0,77.0,5.4,18.6,431.0,57.09,44.27
2018,9,28,15,45,756.0,73.0,5.4,17.55,383.0,55.34,43.08
2018,9,28,16,0,728.0,69.0,5.4,16.5,335.0,53.57,41.84
2018,9,28,16,15,687.5,64.0,5.35,15.8,285.0,50.86,39.64
2018,9,28,16,30,647.0,59.0,5.3,15.1,235.0,43.97,33.63
2018,9,28,16,45,582.5,52.5,5.2,14.4,185.5,40.12,30.16
2018,9,28,17,0,518.0,46.0,5.1,13.7,136.0,36.21,26.45
2018,9,28,17,15,408.0,37.0,4.85,13.1,93.0,29.92,20.31
2018,9,28,17,30,298.0,28.0,4.6,12.5,50.0,23.55,11.21
2018,9,28,17,45,159.5,15.5,4.4,11.9,26.0,14.1,0.0
2018,9,28,18,0,21.0,3.0,4.2,11.3,2.0,0.0,0.0
2018,9,28,18,15,10.5,1.5,4.0,11.05,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,9,29,5,45,24.0,3.0,1.3,8.75,2.5,0.0,0.0
2018,9,29,6,0,48.0,6.0,1.3,8.9,5.0,0.0,0.0
2018,9,29,6,15,127.5,16.5,1.65,9.75,25.0,91.65,0.0
2018,9,29,6,30,207.0,27.0,2.0,10.6,45.0,203.33,151.19
2018,9,29,6,45,158.5,47.5,2.3,11.5,66.5,189.02,154.96
2018,9,29,7,0,110.0,68.0,2.6,12.4,88.0,170.64,141.53
2018,9,29,7,15,129.5,82.5,2.6,13.0,113.5,201.11,168.63
2018,9,29,7,30,149.0,97.0,2.6,13.6,139.0,232.83,195.64
2018,9,29,7,45,135.5,122.0,2.6,14.2,166.0,253.73,211.74
2018,9,29,8,0,122.0,147.0,2.6,14.8,193.0,272.58,225.59
2018,9,29,8,15,157.5,170.0,2.5,15.3,237.0,327.35,269.4
2018,9,29,8,30,193.0,193.0,2.4,15.8,281.0,381.94,311.73
2018,9,29,8,45,247.0,206.5,2.25,16.35,331.0,455.78,367.98
2018,9,29,9,0,301.0,220.0,2.1,16.9,381.0,513.57,410.33
2018,9,29,9,15,389.5,211.0,2.1,17.4,435.5,589.57,466.6
2018,9,29,9,30,478.0,202.0,2.1,17.9,490.0,649.53,509.73
2018,9,29,9,45,547.5,194.0,2.1,18.35,541.5,691.97,539.13
2018,9,29,10,0,617.0,186.0,2.1,18.8,593.0,737.69,570.22
2018,9,29,10,15,628.0,192.0,2.2,19.2,620.5,739.92,569.99
2018,9,29,10,30,639.0,198.0,2.3,19.6,648.0,739.12,568.01
2018,9,29,10,45,666.0,193.0,2.45,19.95,673.0,736.99,565.98
2018,9,29,11,0,693.0,188.0,2.6,20.3,698.0,731.24,561.28
2018,9,29,11,15,566.0,238.0,2.65,20.55,658.5,657.88,505.2
2018,9,29,11,30,439.0,288.0,2.7,20.8,619.0,591.62,454.12
2018,9,29,11,45,347.5,324.5,2.8,21.05,587.5,536.32,411.55
2018,9,29,12,0,256.0,361.0,2.9,21.3,556.0,491.28,376.21
2018,9,29,12,15,194.0,358.0,3.0,21.4,505.0,432.2,331.4
2018,9,29,12,30,132.0,355.0,3.1,21.5,454.0,381.34,292.52
2018,9,29,12,45,202.0,346.5,3.2,21.55,495.5,397.95,304.96
2018,9,29,13,0,272.0,338.0,3.3,21.6,537.0,406.07,309.88
2018,9,29,13,15,314.5,319.0,3.4,21.6,543.0,388.62,295.0
2018,9,29,13,30,357.0,300.0,3.5,21.6,549.0,367.13,276.24
2018,9,29,13,45,455.5,252.0,3.6,21.65,557.0,333.04,245.57
2018,9,29,14,0,554.0,204.0,3.7,21.7,565.0,292.53,208.13
2018,9,29,14,15,710.0,144.0,3.8,21.5,581.0,243.07,160.48
2018,9,29,14,30,866.0,84.0,3.9,21.3,597.0,190.67,111.02
2018,9,29,14,45,850.5,81.5,4.0,21.15,557.0,136.53,73.45
2018,9,29,15,0,835.0,79.0,4.1,21.0,517.0,75.22,42.95
2018,9,29,15,15,813.5,76.0,4.1,21.0,471.5,55.34,42.19
2018,9,29,15,30,792.0,73.0,4.1,21.0,426.0,54.31,41.46
2018,9,29,15,45,644.0,88.5,4.2,20.3,354.0,61.02,47.53
2018,9,29,16,0,496.0,104.0,4.3,19.6,282.0,73.81,58.92
2018,9,29,16,15,486.0,88.0,4.2,19.05,240.5,64.7,51.21
2018,9,29,16,30,476.0,72.0,4.1,18.5,199.0,54.02,41.96
2018,9,29,16,45,406.5,62.5,4.0,17.95,154.5,48.19,36.76
2018,9,29,17,0,337.0,53.0,3.9,17.4,110.0,40.51,29.71
2018,9,29,17,15,208.0,39.0,3.65,16.7,70.0,30.16,20.06
2018,9,29,17,30,79.0,25.0,3.4,16.0,30.0,20.25,7.39
2018,9,29,17,45,48.5,14.0,3.15,15.35,16.0,12.73,0.0
2018,9,29,18,0,18.0,3.0,2.9,14.7,2.0,0.0,0.0
2018,9,29,18,15,9.0,1.5,2.7,14.3,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,9,30,5,45,14.0,2.5,0.7,11.35,2.0,0.0,0.0
2018,9,30,6,0,28.0,5.0,0.7,11.5,4.0,0.0,0.0
2018,9,30,6,15,150.5,18.0,0.75,11.95,28.5,106.46,0.0
2018,9,30,6,30,273.0,31.0,0.8,12.4,53.0,248.13,178.74
2018,9,30,6,45,378.5,41.0,0.85,12.85,96.0,343.16,277.79
2018,9,30,7,0,484.0,51.0,0.9,13.3,139.0,441.04,360.97
2018,9,30,7,15,553.0,58.0,0.9,13.7,188.5,513.32,419.16
2018,9,30,7,30,622.0,65.0,0.9,14.1,238.0,587.3,475.16
2018,9,30,7,45,667.5,70.0,0.85,14.55,288.5,641.37,512.98
2018,9,30,8,0,713.0,75.0,0.8,15.0,339.0,694.9,548.72
2018,9,30,8,15,745.5,78.0,0.7,15.6,387.0,729.95,568.85
2018,9,30,8,30,778.0,81.0,0.6,16.2,435.0,767.86,590.25
2018,9,30,8,45,802.0,83.5,0.5,16.85,480.0,795.63,603.77
2018,9,30,9,0,826.0,86.0,0.4,17.5,525.0,820.58,615.1
2018,9,30,9,15,844.0,87.5,0.3,18.1,565.0,836.17,620.15
2018,9,30,9,30,862.0,89.0,0.2,18.7,605.0,841.06,618.44
2018,9,30,9,45,825.0,107.0,0.15,19.3,623.0,830.12,607.75
2018,9,30,10,0,788.0,125.0,0.1,19.9,641.0,807.9,590.32
2018,9,30,10,15,829.0,115.5,0.3,20.35,678.0,817.22,597.88
2018,9,30,10,30,870.0,106.0,0.5,20.8,715.0,816.26,598.85
2018,9,30,10,45,877.0,107.0,0.65,21.2,735.0,802.24,590.66
2018,9,30,11,0,884.0,108.0,0.8,21.6,755.0,784.88,580.3
2018,9,30,11,15,790.5,149.0,0.95,21.95,734.0,734.57,546.58
2018,9,30,11,30,697.0,190.0,1.1,22.3,713.0,681.58,508.95
2018,9,30,11,45,702.5,189.0,1.3,22.6,718.0,655.15,491.11
2018,9,30,12,0,708.0,188.0,1.5,22.9,723.0,626.27,470.51
2018,9,30,12,15,816.0,141.0,1.6,23.1,754.0,614.76,462.05
2018,9,30,12,30,924.0,94.0,1.7,23.3,785.0,594.26,445.83
2018,9,30,12,45,895.5,104.0,1.8,23.5,764.5,545.48,407.53
2018,9,30,13,0,867.0,114.0,1.9,23.7,744.0,496.75,368.49
