Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,9,20,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,6.4,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.65,5.85,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.55,5.55,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.4,5.3,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.3,5.2,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.25,5.1,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.35,4.65,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.5,4.3,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.65,3.95,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.9,3.35,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,11,10,6,45,32.0,7.5,1.05,2.85,9.0,23.93,0.0
2018,11,10,7,0,64.0,15.0,1.1,2.6,18.0,62.94,0.0
2018,11,10,7,15,140.5,33.0,1.15,3.0,49.0,160.2,123.18
2018,11,10,7,30,217.0,51.0,1.2,3.4,80.0,228.99,191.98
2018,11,10,7,45,270.5,66.0,1.2,3.85,116.0,281.89,240.17
2018,11,10,8,0,324.0,81.0,1.2,4.3,152.0,336.05,287.47
2018,11,10,8,15,376.5,95.0,1.4,4.9,194.5,388.69,332.2
2018,11,10,8,30,429.0,109.0,1.6,5.5,237.0,441.06,375.28
2018,11,10,8,45,477.0,119.0,1.75,6.1,280.5,484.76,410.03
2018,11,10,9,0,525.0,129.0,1.9,6.7,324.0,527.05,442.78
2018,11,10,9,15,508.5,137.5,1.85,7.4,341.5,521.6,435.56
2018,11,10,9,30,492.0,146.0,1.8,8.1,359.0,514.12,427.01
2018,11,10,9,45,564.5,148.5,1.75,8.8,409.5,558.1,459.5
2018,11,10,10,0,637.0,151.0,1.7,9.5,460.0,602.96,491.15
2018,11,10,10,15,655.0,154.0,1.7,10.25,485.0,604.92,489.5
2018,11,10,10,30,673.0,157.0,1.7,11.0,510.0,603.7,485.72
2018,11,10,10,45,675.5,159.0,1.7,11.75,523.0,588.84,471.55
2018,11,10,11,0,678.0,161.0,1.7,12.5,536.0,571.42,455.47
2018,11,10,11,15,691.5,161.0,1.75,13.0,549.0,555.8,441.3
2018,11,10,11,30,705.0,161.0,1.8,13.5,562.0,537.19,424.53
2018,11,10,11,45,710.0,160.5,1.9,14.0,565.0,510.94,401.8
2018,11,10,12,0,715.0,160.0,2.0,14.5,568.0,482.35,376.79
2018,11,10,12,15,680.5,169.5,2.0,14.65,554.5,443.8,344.02
2018,11,10,12,30,646.0,179.0,2.0,14.8,541.0,406.07,311.63
2018,11,10,12,45,596.5,189.5,2.0,15.0,517.5,362.57,274.84
2018,11,10,13,0,547.0,200.0,2.0,15.2,494.0,324.29,242.29
2018,11,10,13,15,538.5,194.5,1.9,15.25,475.0,286.58,209.3
2018,11,10,13,30,530.0,189.0,1.8,15.3,456.0,248.96,176.9
2018,11,10,13,45,518.0,181.0,1.75,15.35,430.0,209.21,144.49
2018,11,10,14,0,506.0,173.0,1.7,15.4,404.0,170.26,115.97
2018,11,10,14,15,485.5,163.5,1.45,15.05,371.5,130.87,93.54
2018,11,10,14,30,465.0,154.0,1.2,14.7,339.0,106.73,88.56
2018,11,10,14,45,438.5,142.0,1.0,14.35,302.5,99.89,82.91
2018,11,10,15,0,412.0,130.0,0.8,14.0,266.0,92.89,77.01
2018,11,10,15,15,372.0,115.5,0.8,14.0,226.0,83.79,69.09
2018,11,10,15,30,332.0,101.0,0.8,14.0,186.0,74.44,60.79
2018,11,10,15,45,283.0,84.0,0.8,12.8,146.5,64.41,51.95
2018,11,10,16,0,234.0,67.0,0.8,11.6,107.0,52.06,40.76
2018,11,10,16,15,173.5,48.0,0.8,11.25,72.5,37.93,27.59
2018,11,10,16,30,113.0,29.0,0.8,10.9,38.0,23.43,12.74
2018,11,10,16,45,62.0,16.0,0.85,10.6,20.5,14.55,0.0
2018,11,10,17,0,11.0,3.0,0.9,10.3,3.0,2.73,0.0
2018,11,10,17,15,5.5,1.5,0.9,10.1,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.45,4.55,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.55,3.75,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.65,2.45,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.8,2.15,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,2.0,1.9,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.1,1.8,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.2,1.75,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.3,1.7,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.3,1.65,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.3,1.6,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,1.4,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.4,1.35,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,1.3,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.4,1.3,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.4,1.3,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.45,1.3,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.5,1.3,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.5,1.35,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.5,1.4,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.6,1.7,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2018,11,11,6,45,76.5,9.5,2.8,2.3,12.5,8.64,0.0
2018,11,11,7,0,153.0,19.0,2.9,2.6,25.0,102.43,0.0
2018,11,11,7,15,286.0,31.5,3.15,3.5,62.0,239.42,182.94
2018,11,11,7,30,419.0,44.0,3.4,4.4,99.0,340.26,286.25
2018,11,11,7,45,504.0,52.5,3.7,5.3,143.5,411.56,351.47
2018,11,11,8,0,589.0,61.0,4.0,6.2,188.0,483.7,414.49
2018,11,11,8,15,644.0,67.0,4.0,7.05,233.5,533.5,456.05
2018,11,11,8,30,699.0,73.0,4.0,7.9,279.0,582.01,494.67
2018,11,11,8,45,739.0,76.0,3.95,8.75,322.0,615.01,519.24
2018,11,11,9,0,779.0,79.0,3.9,9.6,365.0,641.6,537.94
2018,11,11,9,15,795.5,84.5,3.75,10.4,401.5,656.82,546.49
2018,11,11,9,30,812.0,90.0,3.6,11.2,438.0,668.86,552.21
2018,11,11,9,45,819.5,95.0,3.45,12.0,467.5,671.0,550.02
2018,11,11,10,0,827.0,100.0,3.3,12.8,497.0,669.86,545.24
2018,11,11,10,15,815.0,105.5,3.15,13.4,513.0,653.34,529.03
2018,11,11,10,30,803.0,111.0,3.0,14.0,529.0,636.06,512.29
2018,11,11,10,45,748.0,123.5,2.85,14.6,522.5,595.21,477.44
2018,11,11,11,0,693.0,136.0,2.7,15.2,516.0,553.64,442.25
2018,11,11,11,15,731.0,131.5,2.65,15.6,538.5,547.12,434.8
2018,11,11,11,30,769.0,127.0,2.6,16.0,561.0,536.27,423.4
2018,11,11,11,45,711.5,137.0,2.6,16.35,539.5,487.71,383.2
2018,11,11,12,0,654.0,147.0,2.6,16.7,518.0,440.66,344.13
2018,11,11,12,15,638.0,150.0,2.6,16.9,509.0,406.83,314.88
2018,11,11,12,30,622.0,153.0,2.6,17.1,500.0,372.62,284.88
2018,11,11,12,45,628.0,151.0,2.6,17.25,494.0,341.31,256.39
2018,11,11,13,0,634.0,149.0,2.6,17.4,488.0,308.29,226.08
2018,11,11,13,15,751.0,121.5,2.55,17.45,508.0,279.02,194.76
2018,11,11,13,30,868.0,94.0,2.5,17.5,528.0,242.57,157.0
2018,11,11,13,45,855.5,91.5,2.45,17.55,499.5,192.08,115.2
2018,11,11,14,0,843.0,89.0,2.4,17.6,471.0,141.9,79.22
2018,11,11,14,15,824.0,86.0,2.25,17.4,436.0,91.62,54.09
2018,11,11,14,30,805.0,83.0,2.1,17.2,401.0,64.36,51.06
2018,11,11,14,45,777.5,78.5,1.95,17.05,360.5,61.92,49.09
2018,11,11,15,0,750.0,74.0,1.8,16.9,320.0,54.2,42.41
2018,11,11,15,15,708.0,69.0,1.8,16.9,276.0,51.56,40.12
2018,11,11,15,30,666.0,64.0,1.8,16.9,232.0,48.94,37.75
2018,11,11,15,45,602.5,57.0,1.4,15.0,186.5,44.54,33.98
2018,11,11,16,0,539.0,50.0,1.0,13.1,141.0,40.12,29.96
2018,11,11,16,15,435.0,40.5,1.05,12.5,99.0,33.25,23.31
2018,11,11,16,30,331.0,31.0,1.1,11.9,57.0,26.28,14.41
2018,11,11,16,45,188.0,18.5,1.15,11.3,31.0,16.83,0.0
2018,11,11,17,0,45.0,6.0,1.2,10.7,5.0,0.0,0.0
2018,11,11,17,15,22.5,3.0,1.25,10.4,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.6,3.85,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.65,2.9,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.7,2.55,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.65,2.2,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,1.65,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,1.45,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.6,1.15,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.6,1.05,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,11,12,6,45,80.5,9.0,1.6,1.65,12.0,0.0,0.0
2018,11,12,7,0,161.0,18.0,1.6,1.9,24.0,105.43,0.0
2018,11,12,7,15,293.5,30.0,1.65,3.1,60.0,239.6,178.11
2018,11,12,7,30,426.0,42.0,1.7,4.3,96.0,340.98,284.06
2018,11,12,7,45,505.0,51.0,1.75,5.5,140.0,408.63,344.82
2018,11,12,8,0,584.0,60.0,1.8,6.7,184.0,477.14,402.74
2018,11,12,8,15,635.0,66.0,1.95,7.6,228.0,524.05,441.47
2018,11,12,8,30,686.0,72.0,2.1,8.5,272.0,569.62,477.44
2018,11,12,8,45,719.5,77.5,2.2,9.4,314.0,601.04,500.62
2018,11,12,9,0,753.0,83.0,2.3,10.3,356.0,630.03,521.07
2018,11,12,9,15,764.5,89.5,2.25,11.0,391.0,642.53,527.68
2018,11,12,9,30,776.0,96.0,2.2,11.7,426.0,651.97,531.74
2018,11,12,9,45,776.5,104.5,2.15,12.35,454.5,653.14,529.32
2018,11,12,10,0,777.0,113.0,2.1,13.0,483.0,651.13,524.49
2018,11,12,10,15,791.0,115.0,2.1,13.55,508.0,647.72,519.29
2018,11,12,10,30,805.0,117.0,2.1,14.1,533.0,641.0,511.52
2018,11,12,10,45,814.5,118.0,2.05,14.65,550.5,627.17,498.08
2018,11,12,11,0,824.0,119.0,2.0,15.2,568.0,610.16,482.18
2018,11,12,11,15,829.5,119.5,1.95,15.75,578.0,587.28,461.71
2018,11,12,11,30,835.0,120.0,1.9,16.3,588.0,561.66,438.93
2018,11,12,11,45,837.5,120.0,1.9,16.8,590.5,531.74,412.87
2018,11,12,12,0,840.0,120.0,1.9,17.3,593.0,499.32,384.42
2018,11,12,12,15,826.0,123.0,1.8,17.65,584.0,458.53,349.1
2018,11,12,12,30,812.0,126.0,1.7,18.0,575.0,418.02,313.51
2018,11,12,12,45,789.5,129.5,1.65,18.3,557.5,374.37,275.42
2018,11,12,13,0,767.0,133.0,1.6,18.6,540.0,330.96,237.29
2018,11,12,13,15,757.5,130.5,1.5,18.65,519.5,286.22,197.96
2018,11,12,13,30,748.0,128.0,1.4,18.7,499.0,241.26,159.2
2018,11,12,13,45,734.5,123.5,1.35,18.75,471.0,194.12,121.13
2018,11,12,14,0,721.0,119.0,1.3,18.8,443.0,147.65,88.35
2018,11,12,14,15,698.5,114.0,1.15,18.5,408.5,101.35,65.16
2018,11,12,14,30,676.0,109.0,1.0,18.2,374.0,77.77,62.47
2018,11,12,14,45,645.0,102.5,0.85,17.9,334.5,74.61,59.95
2018,11,12,15,0,614.0,96.0,0.7,17.6,295.0,71.46,57.37
2018,11,12,15,15,568.0,88.0,0.7,17.6,252.5,66.93,53.45
2018,11,12,15,30,522.0,80.0,0.7,17.6,210.0,62.37,49.39
2018,11,12,15,45,457.0,69.5,0.85,15.95,167.0,55.38,43.35
2018,11,12,16,0,392.0,59.0,1.0,14.3,124.0,45.36,34.36
2018,11,12,16,15,297.5,44.5,1.0,13.75,85.0,34.63,24.29
2018,11,12,16,30,203.0,30.0,1.0,13.2,46.0,23.62,11.81
2018,11,12,16,45,112.0,17.0,1.05,12.7,25.0,15.46,0.0
2018,11,12,17,0,21.0,4.0,1.1,12.2,4.0,0.0,0.0
2018,11,12,17,15,10.5,2.0,1.1,11.85,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.55,8.95,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.45,8.8,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.15,8.45,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.1,8.4,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.25,8.15,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.55,7.65,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.75,7.05,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,11,13,6,45,6.0,5.5,1.2,4.4,5.5,0.0,0.0
2018,11,13,7,0,12.0,11.0,1.2,4.4,11.0,16.6,0.0
2018,11,13,7,15,6.0,23.5,1.15,4.8,23.5,25.85,13.58
2018,11,13,7,30,0.0,36.0,1.1,5.2,36.0,34.71,24.03
2018,11,13,7,45,0.5,52.5,1.1,5.6,52.5,51.99,39.69
2018,11,13,8,0,1.0,69.0,1.1,6.0,69.0,68.57,54.53
2018,11,13,8,15,8.5,86.5,1.45,6.7,89.0,90.55,73.93
2018,11,13,8,30,16.0,104.0,1.8,7.4,109.0,112.34,92.84
2018,11,13,8,45,21.0,120.0,2.1,8.1,127.0,130.54,108.28
2018,11,13,9,0,26.0,136.0,2.4,8.8,145.0,158.29,131.56
2018,11,13,9,15,29.5,147.0,2.4,9.5,158.5,169.51,140.43
2018,11,13,9,30,33.0,158.0,2.4,10.2,172.0,180.69,149.16
2018,11,13,9,45,41.0,167.5,2.35,10.9,186.0,193.03,158.82
2018,11,13,10,0,49.0,177.0,2.3,11.6,200.0,205.09,168.12
2018,11,13,10,15,57.0,194.0,2.25,12.2,222.0,224.59,183.39
2018,11,13,10,30,65.0,211.0,2.2,12.8,244.0,243.17,197.68
2018,11,13,10,45,59.0,215.5,2.2,13.35,246.5,239.76,193.95
2018,11,13,11,0,53.0,220.0,2.2,13.9,249.0,236.47,190.46
2018,11,13,11,15,52.0,227.5,2.15,14.05,256.0,238.89,191.92
2018,11,13,11,30,51.0,235.0,2.1,14.2,263.0,240.97,193.12
2018,11,13,11,45,88.5,243.0,2.05,14.35,292.0,261.81,209.39
2018,11,13,12,0,126.0,251.0,2.0,14.5,321.0,282.28,224.81
2018,11,13,12,15,79.5,232.5,1.9,14.4,276.5,236.45,188.02
2018,11,13,12,30,33.0,214.0,1.8,14.3,232.0,197.76,157.37
2018,11,13,12,45,33.0,208.0,1.65,14.25,225.5,188.87,150.13
2018,11,13,13,0,33.0,202.0,1.5,14.2,219.0,180.01,142.83
2018,11,13,13,15,77.0,202.5,1.35,14.05,241.0,186.35,146.33
2018,11,13,13,30,121.0,203.0,1.2,13.9,263.0,184.84,142.98
2018,11,13,13,45,151.0,197.0,1.0,13.7,267.5,174.11,132.91
2018,11,13,14,0,181.0,191.0,0.8,13.5,272.0,159.92,121.29
2018,11,13,14,15,255.5,166.5,0.75,13.1,271.0,126.81,96.7
2018,11,13,14,30,330.0,142.0,0.7,12.7,270.0,103.13,86.06
2018,11,13,14,45,338.5,126.0,0.65,12.3,246.0,93.07,77.57
2018,11,13,15,0,347.0,110.0,0.6,11.9,222.0,78.53,64.94
2018,11,13,15,15,349.0,95.0,0.6,11.9,194.0,69.03,56.55
2018,11,13,15,30,351.0,80.0,0.6,11.9,166.0,59.19,47.7
2018,11,13,15,45,314.0,67.0,0.75,11.1,132.5,50.34,39.7
2018,11,13,16,0,277.0,54.0,0.9,10.3,99.0,41.22,31.24
2018,11,13,16,15,214.5,41.0,0.95,9.95,69.0,31.74,22.12
2018,11,13,16,30,152.0,28.0,1.0,9.6,39.0,21.99,10.28
2018,11,13,16,45,84.0,15.0,1.05,9.25,20.5,13.64,0.0
2018,11,13,17,0,16.0,2.0,1.1,8.9,2.0,0.0,0.0
2018,11,13,17,15,8.0,1.0,1.1,8.65,1.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,2.05,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,0.85,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.35,0.35,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,11,14,6,45,26.0,5.5,1.3,0.45,6.5,0.0,0.0
2018,11,14,7,0,52.0,11.0,1.3,0.5,13.0,38.43,0.0
2018,11,14,7,15,127.5,28.5,1.3,1.25,41.5,139.47,95.15
2018,11,14,7,30,203.0,46.0,1.3,2.0,70.0,211.98,176.48
2018,11,14,7,45,264.5,63.0,1.3,2.8,108.5,271.3,231.0
2018,11,14,8,0,326.0,80.0,1.3,3.6,147.0,332.01,284.11
2018,11,14,8,15,374.0,94.5,1.45,4.35,188.0,381.45,326.31
2018,11,14,8,30,422.0,109.0,1.6,5.1,229.0,430.55,366.76
2018,11,14,8,45,456.5,120.5,1.8,5.85,267.5,466.22,395.2
2018,11,14,9,0,491.0,132.0,2.0,6.6,306.0,500.38,421.65
2018,11,14,9,15,540.5,134.5,2.0,7.4,344.5,532.57,445.4
2018,11,14,9,30,590.0,137.0,2.0,8.2,383.0,562.6,466.76
2018,11,14,9,45,641.0,134.0,1.95,9.0,419.0,589.59,484.99
2018,11,14,10,0,692.0,131.0,1.9,9.8,455.0,609.67,497.5
2018,11,14,10,15,694.0,131.5,2.05,10.7,470.5,598.2,486.27
2018,11,14,10,30,696.0,132.0,2.2,11.6,486.0,584.06,473.11
2018,11,14,10,45,713.0,133.5,2.35,12.5,506.5,577.31,465.44
2018,11,14,11,0,730.0,135.0,2.5,13.4,527.0,567.33,454.99
2018,11,14,11,15,749.0,135.0,2.55,14.0,543.5,553.68,441.64
2018,11,14,11,30,768.0,135.0,2.6,14.6,560.0,536.63,425.35
2018,11,14,11,45,772.0,134.5,2.6,15.15,562.5,508.41,400.1
2018,11,14,12,0,776.0,134.0,2.6,15.7,565.0,477.79,372.59
2018,11,14,12,15,755.5,139.0,2.6,16.05,555.0,439.81,339.38
2018,11,14,12,30,735.0,144.0,2.6,16.4,545.0,401.43,305.46
2018,11,14,12,45,705.0,149.0,2.55,16.7,526.0,359.89,268.93
2018,11,14,13,0,675.0,154.0,2.5,17.0,507.0,319.44,233.26
2018,11,14,13,15,665.0,150.0,2.45,17.05,486.5,277.58,196.34
2018,11,14,13,30,655.0,146.0,2.4,17.1,466.0,235.77,160.23
2018,11,14,13,45,641.0,140.5,2.3,17.15,439.5,192.45,125.18
2018,11,14,14,0,627.0,135.0,2.2,17.2,413.0,150.02,95.32
2018,11,14,14,15,604.0,129.0,1.9,16.8,380.0,108.01,74.47
2018,11,14,14,30,581.0,123.0,1.6,16.4,347.0,86.65,70.72
2018,11,14,14,45,549.0,114.5,1.35,16.05,309.0,81.75,66.68
2018,11,14,15,0,517.0,106.0,1.1,15.7,271.0,76.75,62.48
2018,11,14,15,15,469.0,95.5,1.1,15.7,229.0,70.1,56.65
2018,11,14,15,30,421.0,85.0,1.1,15.7,187.0,63.3,50.57
2018,11,14,15,45,364.0,72.0,1.05,14.1,147.5,54.39,42.75
2018,11,14,16,0,307.0,59.0,1.0,12.5,108.0,45.23,34.43
2018,11,14,16,15,226.5,43.0,1.0,12.15,73.0,33.39,23.23
2018,11,14,16,30,146.0,27.0,1.0,11.8,38.0,21.21,9.0
2018,11,14,16,45,77.0,14.5,0.95,11.4,20.0,13.19,0.0
2018,11,14,17,0,8.0,2.0,0.9,11.0,2.0,0.0,0.0
2018,11,14,17,15,4.0,1.0,0.8,10.95,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,0.45,10.6,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.2,10.4,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.1,10.3,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.2,10.1,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.45,9.7,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.75,6.75,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.75,5.6,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.35,2.15,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,11,15,6,45,22.5,5.5,1.35,1.4,6.0,0.0,0.0
2018,11,15,7,0,45.0,11.0,1.3,1.3,12.0,34.45,0.0
2018,11,15,7,15,119.0,27.5,1.35,2.0,39.0,131.41,84.1
2018,11,15,7,30,193.0,44.0,1.4,2.7,66.0,202.84,167.78
2018,11,15,7,45,259.5,60.0,1.5,3.4,104.0,263.53,223.96
2018,11,15,8,0,326.0,76.0,1.6,4.1,142.0,325.95,279.07
2018,11,15,8,15,314.5,90.5,1.75,4.7,166.0,337.04,289.12
2018,11,15,8,30,303.0,105.0,1.9,5.3,190.0,334.12,286.87
2018,11,15,8,45,336.5,117.0,2.1,5.95,224.5,381.22,325.74
2018,11,15,9,0,370.0,129.0,2.3,6.6,259.0,414.8,352.54
2018,11,15,9,15,438.5,135.0,2.3,7.3,305.0,463.44,390.93
2018,11,15,9,30,507.0,141.0,2.3,8.0,351.0,510.13,426.59
2018,11,15,9,45,547.5,144.5,2.3,8.65,386.0,533.05,442.56
2018,11,15,10,0,588.0,148.0,2.3,9.3,421.0,553.24,456.12
2018,11,15,10,15,616.0,150.0,2.35,10.0,449.0,565.07,462.86
2018,11,15,10,30,644.0,152.0,2.4,10.7,477.0,569.73,463.98
2018,11,15,10,45,669.0,151.5,2.4,11.4,499.0,566.72,458.88
2018,11,15,11,0,694.0,151.0,2.4,12.1,521.0,560.23,450.95
2018,11,15,11,15,702.0,151.0,2.4,12.6,531.0,541.4,433.65
2018,11,15,11,30,710.0,151.0,2.4,13.1,541.0,519.9,414.08
2018,11,15,11,45,715.5,150.0,2.35,13.55,544.0,493.66,390.45
2018,11,15,12,0,721.0,149.0,2.3,14.0,547.0,465.06,364.6
2018,11,15,12,15,691.5,157.0,2.25,14.2,535.5,428.02,332.36
2018,11,15,12,30,662.0,165.0,2.2,14.4,524.0,391.38,300.2
2018,11,15,12,45,619.5,174.0,2.15,14.55,503.5,349.53,264.17
2018,11,15,13,0,577.0,183.0,2.1,14.7,483.0,312.2,231.86
2018,11,15,13,15,567.5,178.0,2.1,14.8,463.5,273.9,198.22
2018,11,15,13,30,558.0,173.0,2.1,14.9,444.0,235.71,165.36
2018,11,15,13,45,544.5,166.0,2.05,14.95,418.0,195.74,133.12
2018,11,15,14,0,531.0,159.0,2.0,15.0,392.0,156.65,105.46
2018,11,15,14,15,509.5,150.0,1.75,14.65,360.0,116.93,84.71
2018,11,15,14,30,488.0,141.0,1.5,14.3,328.0,98.68,81.84
2018,11,15,14,45,460.0,130.5,1.25,13.95,292.0,92.64,76.81
2018,11,15,15,0,432.0,120.0,1.0,13.6,256.0,86.48,71.57
2018,11,15,15,15,389.0,107.0,1.0,13.6,216.5,78.25,64.32
2018,11,15,15,30,346.0,94.0,1.0,13.6,177.0,69.8,56.73
2018,11,15,15,45,293.5,77.5,1.0,12.0,138.0,58.4,46.65
2018,11,15,16,0,241.0,61.0,1.0,10.4,99.0,46.65,35.95
2018,11,15,16,15,174.5,43.0,1.05,10.0,66.0,33.32,23.32
2018,11,15,16,30,108.0,25.0,1.1,9.6,33.0,19.59,7.36
2018,11,15,16,45,57.0,13.0,1.1,9.2,17.0,11.82,0.0
2018,11,15,17,0,6.0,1.0,1.1,8.8,1.0,0.0,0.0
2018,11,15,17,15,3.0,0.5,1.05,8.55,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.75,6.95,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.75,6.55,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.95,5.7,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.35,3.15,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.4,1.85,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,0.95,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.4,0.65,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.4,0.05,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.4,-0.05,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,11,16,6,45,32.0,5.5,1.3,0.15,6.5,0.0,0.0
2018,11,16,7,0,64.0,11.0,1.3,0.2,13.0,44.58,0.0
2018,11,16,7,15,160.0,26.5,1.4,1.15,42.0,151.46,90.71
2018,11,16,7,30,256.0,42.0,1.5,2.1,71.0,236.73,195.89
2018,11,16,7,45,333.0,55.5,1.6,3.0,110.5,301.45,256.31
2018,11,16,8,0,410.0,69.0,1.7,3.9,150.0,368.5,315.27
2018,11,16,8,15,465.0,78.5,1.8,4.6,191.0,417.36,357.21
2018,11,16,8,30,520.0,88.0,1.9,5.3,232.0,468.7,399.48
2018,11,16,8,45,559.5,95.5,2.0,6.0,271.5,505.21,428.28
2018,11,16,9,0,599.0,103.0,2.1,6.7,311.0,539.6,454.5
2018,11,16,9,15,605.5,113.5,2.1,7.45,343.0,552.75,462.38
2018,11,16,9,30,612.0,124.0,2.1,8.2,375.0,563.24,467.98
2018,11,16,9,45,603.0,137.0,2.1,8.95,399.5,559.31,462.07
2018,11,16,10,0,594.0,150.0,2.1,9.7,424.0,557.39,457.66
2018,11,16,10,15,611.5,154.0,2.1,10.3,448.5,560.29,457.56
2018,11,16,10,30,629.0,158.0,2.1,10.9,473.0,564.28,458.02
2018,11,16,10,45,641.5,160.0,2.1,11.5,490.5,556.57,449.45
2018,11,16,11,0,654.0,162.0,2.1,12.1,508.0,545.96,438.59
2018,11,16,11,15,662.0,161.5,2.05,12.55,517.0,527.7,421.79
2018,11,16,11,30,670.0,161.0,2.0,13.0,526.0,506.87,402.8
2018,11,16,11,45,674.5,160.0,1.95,13.45,528.5,481.4,379.97
2018,11,16,12,0,679.0,159.0,1.9,13.9,531.0,453.74,355.07
2018,11,16,12,15,688.5,154.0,1.85,14.15,528.0,422.47,327.13
2018,11,16,12,30,698.0,149.0,1.8,14.4,525.0,388.92,296.81
2018,11,16,12,45,707.0,142.0,1.75,14.7,515.0,351.28,262.63
2018,11,16,13,0,716.0,135.0,1.7,15.0,505.0,311.63,226.39
2018,11,16,13,15,706.0,131.5,1.6,15.15,484.5,268.67,188.15
2018,11,16,13,30,696.0,128.0,1.5,15.3,464.0,225.65,150.79
2018,11,16,13,45,680.5,124.5,1.4,15.4,437.5,182.05,115.65
2018,11,16,14,0,665.0,121.0,1.3,15.5,411.0,139.37,86.2
2018,11,16,14,15,642.0,115.5,1.2,15.3,378.0,96.01,65.62
2018,11,16,14,30,619.0,110.0,1.1,15.1,345.0,79.11,64.5
2018,11,16,14,45,587.5,103.0,0.95,14.9,307.5,75.55,61.55
2018,11,16,15,0,556.0,96.0,0.8,14.7,270.0,71.99,58.54
2018,11,16,15,15,509.5,87.5,0.8,14.7,229.5,64.62,52.04
2018,11,16,15,30,463.0,79.0,0.8,14.7,189.0,59.15,47.1
2018,11,16,15,45,399.5,67.5,0.75,13.45,148.5,51.22,40.02
2018,11,16,16,0,336.0,56.0,0.7,12.2,108.0,43.09,32.53
2018,11,16,16,15,248.0,41.0,0.7,11.9,72.5,31.94,21.86
2018,11,16,16,30,160.0,26.0,0.7,11.6,37.0,20.48,7.11
2018,11,16,16,45,84.5,13.5,0.7,11.3,19.0,12.28,0.0
2018,11,16,17,0,9.0,1.0,0.7,11.0,1.0,0.0,0.0
2018,11,16,17,15,4.5,0.5,0.75,10.75,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.5,7.75,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.45,7.6,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.55,7.2,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,6.75,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.4,6.2,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.35,6.15,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.3,6.1,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.3,5.95,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.3,5.8,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.25,5.65,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.2,5.5,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.3,5.3,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.4,5.1,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.45,4.85,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.55,4.45,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.6,3.75,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.6,3.45,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.6,3.25,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.6,3.2,0.0,0.0,0.0
2018,11,17,6,45,37.0,5.5,0.6,3.15,6.5,0.0,0.0
2018,11,17,7,0,74.0,11.0,0.6,3.1,13.0,49.74,0.0
2018,11,17,7,15,183.0,25.0,0.6,3.5,42.0,160.29,85.31
2018,11,17,7,30,292.0,39.0,0.6,3.9,71.0,252.75,205.58
2018,11,17,7,45,374.0,50.5,0.6,4.35,111.0,318.57,266.56
2018,11,17,8,0,456.0,62.0,0.6,4.8,151.0,388.19,326.42
2018,11,17,8,15,490.5,72.5,0.65,5.35,188.5,427.26,359.22
2018,11,17,8,30,525.0,83.0,0.7,5.9,226.0,465.03,389.65
2018,11,17,8,45,587.0,87.0,0.75,6.45,270.0,512.38,426.66
2018,11,17,9,0,649.0,91.0,0.8,7.0,314.0,557.69,460.74
2018,11,17,9,15,691.0,91.5,0.85,7.85,352.0,583.44,478.41
2018,11,17,9,30,733.0,92.0,0.9,8.7,390.0,606.27,493.55
2018,11,17,9,45,770.5,90.5,0.9,9.55,424.0,620.69,501.52
2018,11,17,10,0,808.0,89.0,0.9,10.4,458.0,629.75,505.33
2018,11,17,10,15,820.5,91.0,0.9,11.1,482.5,625.86,499.42
2018,11,17,10,30,833.0,93.0,0.9,11.8,507.0,618.67,491.09
2018,11,17,10,45,841.5,94.0,0.85,12.55,524.5,604.73,477.14
2018,11,17,11,0,850.0,95.0,0.8,13.3,542.0,587.62,460.76
2018,11,17,11,15,854.5,96.0,0.75,13.7,552.0,565.22,440.89
2018,11,17,11,30,859.0,97.0,0.7,14.1,562.0,539.92,418.61
2018,11,17,11,45,860.0,97.0,0.65,14.55,564.0,509.19,391.88
2018,11,17,12,0,861.0,97.0,0.6,15.0,566.0,476.03,362.88
2018,11,17,12,15,831.0,105.5,0.6,15.2,554.5,436.02,329.15
2018,11,17,12,30,801.0,114.0,0.6,15.4,543.0,393.51,293.1
2018,11,17,12,45,757.5,124.5,0.55,15.6,522.5,350.65,256.41
2018,11,17,13,0,714.0,135.0,0.5,15.8,502.0,309.64,221.23
2018,11,17,13,15,703.0,132.5,0.55,15.85,481.5,267.47,184.89
2018,11,17,13,30,692.0,130.0,0.6,15.9,461.0,225.32,149.25
2018,11,17,13,45,676.0,126.0,0.65,15.95,434.5,181.53,114.71
2018,11,17,14,0,660.0,122.0,0.7,16.0,408.0,138.71,85.75
2018,11,17,14,15,636.5,116.5,0.7,15.8,375.0,95.71,65.9
2018,11,17,14,30,613.0,111.0,0.7,15.6,342.0,80.12,65.22
2018,11,17,14,45,580.0,104.0,0.7,15.4,304.5,76.55,62.3
2018,11,17,15,0,547.0,97.0,0.7,15.2,267.0,73.01,59.31
2018,11,17,15,15,500.5,88.5,0.7,15.2,227.0,65.38,52.6
2018,11,17,15,30,454.0,80.0,0.7,15.2,187.0,59.93,47.67
2018,11,17,15,45,389.0,68.5,0.8,13.55,146.5,52.0,40.67
2018,11,17,16,0,324.0,57.0,0.9,11.9,106.0,43.89,33.22
2018,11,17,16,15,236.0,41.5,1.0,11.1,71.0,32.35,22.19
2018,11,17,16,30,148.0,26.0,1.1,10.3,36.0,20.5,6.33
2018,11,17,16,45,77.5,13.5,1.15,9.55,18.5,12.28,0.0
2018,11,17,17,0,7.0,1.0,1.2,8.8,1.0,0.0,0.0
2018,11,17,17,15,3.5,0.5,1.2,8.3,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,1.15,3.9,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,11,18,6,45,24.0,5.5,0.9,2.95,6.0,0.0,0.0
2018,11,18,7,0,48.0,11.0,0.9,3.0,12.0,35.63,0.0
2018,11,18,7,15,136.0,27.0,0.9,3.45,39.5,135.71,60.83
2018,11,18,7,30,224.0,43.0,0.9,3.9,67.0,218.99,177.23
2018,11,18,7,45,302.0,57.5,0.9,4.3,105.5,283.96,238.22
2018,11,18,8,0,380.0,72.0,0.9,4.7,144.0,351.5,297.23
2018,11,18,8,15,440.0,81.5,0.8,5.15,185.0,402.56,340.01
2018,11,18,8,30,500.0,91.0,0.7,5.6,226.0,453.74,380.84
2018,11,18,8,45,545.0,98.0,0.6,6.05,266.0,494.12,411.16
2018,11,18,9,0,590.0,105.0,0.5,6.5,306.0,531.5,437.86
2018,11,18,9,15,630.5,108.0,0.5,7.1,343.5,559.38,457.18
2018,11,18,9,30,671.0,111.0,0.5,7.7,381.0,584.36,473.81
2018,11,18,9,45,706.5,110.0,0.5,8.35,413.5,598.68,482.07
2018,11,18,10,0,742.0,109.0,0.5,9.0,446.0,609.62,487.66
2018,11,18,10,15,760.5,110.0,0.65,9.65,471.0,608.54,485.88
2018,11,18,10,30,779.0,111.0,0.8,10.3,496.0,604.18,481.51
2018,11,18,10,45,793.5,111.0,1.0,10.95,514.5,593.05,472.25
2018,11,18,11,0,808.0,111.0,1.2,11.6,533.0,578.68,460.06
2018,11,18,11,15,814.5,111.0,1.3,12.1,543.0,556.48,441.03
2018,11,18,11,30,821.0,111.0,1.4,12.6,553.0,532.24,420.01
2018,11,18,11,45,825.0,110.0,1.5,13.1,555.5,503.07,394.7
2018,11,18,12,0,829.0,109.0,1.6,13.6,558.0,471.37,366.79
2018,11,18,12,15,800.5,117.0,1.55,13.85,547.0,430.65,331.37
2018,11,18,12,30,772.0,125.0,1.5,14.1,536.0,391.21,296.6
2018,11,18,12,45,731.0,134.5,1.45,14.4,516.0,349.43,259.97
2018,11,18,13,0,690.0,144.0,1.4,14.7,496.0,309.44,224.9
2018,11,18,13,15,680.5,140.5,1.25,14.8,476.0,267.87,188.02
2018,11,18,13,30,671.0,137.0,1.1,14.9,456.0,226.25,152.09
2018,11,18,13,45,653.5,132.0,0.95,15.0,428.5,182.53,117.27
2018,11,18,14,0,636.0,127.0,0.8,15.1,401.0,140.0,88.33
2018,11,18,14,15,615.5,121.0,0.65,15.0,369.0,97.99,68.99
2018,11,18,14,30,595.0,115.0,0.5,14.9,337.0,83.55,68.38
2018,11,18,14,45,557.5,107.0,0.3,14.75,298.0,76.91,62.73
2018,11,18,15,0,520.0,99.0,0.1,14.6,259.0,72.1,58.6
2018,11,18,15,15,436.0,90.5,0.1,14.6,211.5,66.61,53.77
2018,11,18,15,30,352.0,82.0,0.1,14.6,164.0,61.06,48.77
2018,11,18,15,45,276.0,68.0,0.35,13.3,124.0,51.28,40.07
2018,11,18,16,0,200.0,54.0,0.6,12.0,84.0,42.56,32.02
2018,11,18,16,15,135.5,39.0,0.7,11.35,56.0,31.1,21.02
2018,11,18,16,30,71.0,24.0,0.8,10.7,28.0,19.42,4.79
2018,11,18,16,45,39.0,12.5,0.9,10.05,14.5,11.37,0.0
2018,11,18,17,0,7.0,1.0,1.0,9.4,1.0,0.0,0.0
2018,11,18,17,15,3.5,0.5,1.0,9.05,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.55,8.1,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.75,6.95,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.85,6.25,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.75,6.35,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,6.4,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.55,6.45,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.55,6.35,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.6,6.05,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.85,4.95,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.95,4.4,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.15,3.6,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.25,3.2,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,11,19,6,45,0.5,2.5,1.25,2.55,2.5,0.0,0.0
2018,11,19,7,0,1.0,5.0,1.2,2.6,5.0,5.08,0.0
2018,11,19,7,15,7.0,18.5,1.3,3.4,19.0,23.62,3.54
2018,11,19,7,30,13.0,32.0,1.4,4.2,33.0,44.14,31.37
2018,11,19,7,45,7.0,47.5,1.5,4.95,48.0,51.95,39.48
2018,11,19,8,0,1.0,63.0,1.6,5.7,63.0,63.39,49.83
2018,11,19,8,15,47.5,82.5,1.7,6.4,95.0,120.5,100.68
2018,11,19,8,30,94.0,102.0,1.8,7.1,127.0,181.87,154.15
2018,11,19,8,45,211.5,112.5,1.95,7.75,180.5,278.45,237.27
2018,11,19,9,0,329.0,123.0,2.1,8.4,234.0,364.15,308.78
2018,11,19,9,15,462.5,116.5,2.05,9.1,291.0,452.6,380.0
2018,11,19,9,30,596.0,110.0,2.0,9.8,348.0,532.46,441.82
2018,11,19,9,45,669.5,104.0,2.0,10.5,390.0,566.26,465.86
2018,11,19,10,0,743.0,98.0,2.0,11.2,432.0,596.01,486.45
2018,11,19,10,15,731.5,105.0,1.95,11.75,448.5,583.03,473.28
2018,11,19,10,30,720.0,112.0,1.9,12.3,465.0,567.55,458.52
2018,11,19,10,45,637.0,136.0,1.8,12.85,456.0,525.27,422.48
2018,11,19,11,0,554.0,160.0,1.7,13.4,447.0,478.99,383.78
2018,11,19,11,15,545.0,165.5,1.65,13.8,452.5,460.36,367.18
2018,11,19,11,30,536.0,171.0,1.6,14.2,458.0,440.33,349.18
2018,11,19,11,45,596.5,156.5,1.55,14.55,477.0,436.65,343.5
2018,11,19,12,0,657.0,142.0,1.5,14.9,496.0,424.04,330.12
2018,11,19,12,15,575.0,161.0,1.4,15.05,468.5,376.29,290.51
2018,11,19,12,30,493.0,180.0,1.3,15.2,441.0,335.54,256.83
2018,11,19,12,45,413.5,192.5,1.25,15.35,407.5,294.9,223.83
2018,11,19,13,0,334.0,205.0,1.2,15.5,374.0,260.15,196.23
2018,11,19,13,15,335.5,197.0,1.15,15.55,361.0,234.01,173.53
2018,11,19,13,30,337.0,189.0,1.1,15.6,348.0,207.36,150.83
2018,11,19,13,45,345.0,176.0,1.05,15.6,331.0,177.5,126.51
2018,11,19,14,0,353.0,163.0,1.0,15.6,314.0,146.78,104.21
2018,11,19,14,15,257.0,158.0,0.85,15.35,263.5,118.07,90.5
2018,11,19,14,30,161.0,153.0,0.7,15.1,213.0,113.93,94.73
2018,11,19,14,45,88.5,120.5,0.6,14.9,153.0,92.6,76.39
2018,11,19,15,0,16.0,88.0,0.5,14.7,93.0,75.17,61.29
2018,11,19,15,15,8.0,68.5,0.5,14.7,71.0,59.44,47.43
2018,11,19,15,30,0.0,49.0,0.5,14.7,49.0,43.26,33.01
2018,11,19,15,45,0.0,39.0,0.5,14.05,39.0,34.4,25.02
2018,11,19,16,0,0.0,29.0,0.5,13.4,29.0,25.55,16.91
2018,11,19,16,15,4.0,21.0,0.45,13.15,21.0,18.5,10.1
2018,11,19,16,30,8.0,13.0,0.4,12.9,13.0,11.67,0.0
2018,11,19,16,45,8.0,7.0,0.4,12.6,7.0,6.37,0.0
2018,11,19,17,0,8.0,1.0,0.4,12.3,1.0,0.0,0.0
2018,11,19,17,15,4.0,0.5,0.45,12.15,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.5,8.55,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.45,8.3,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.4,8.2,0.0,0.0,0.0
