Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,19,23,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,0.55,7.65,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,0.65,7.1,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,0.95,4.65,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,0.85,4.65,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,0.5,4.95,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,0.4,4.9,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,0.3,4.8,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,0.2,4.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,0.3,4.5,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,0.4,4.3,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,0.55,4.1,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,0.75,3.75,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,11,20,6,45,46.5,5.0,0.8,3.4,5.5,0.0,0.0
2018,11,20,7,0,93.0,10.0,0.8,3.2,11.0,58.2,0.0
2018,11,20,7,15,241.0,21.0,0.85,3.75,41.0,181.12,41.19
2018,11,20,7,30,389.0,32.0,0.9,4.3,71.0,297.32,236.8
2018,11,20,7,45,477.5,39.5,0.95,4.85,111.0,365.04,303.54
2018,11,20,8,0,566.0,47.0,1.0,5.4,151.0,434.59,364.3
2018,11,20,8,15,620.5,53.0,1.0,6.0,193.5,481.8,403.97
2018,11,20,8,30,675.0,59.0,1.0,6.6,236.0,528.15,440.97
2018,11,20,8,45,710.0,63.0,1.0,7.2,275.5,554.11,460.52
2018,11,20,9,0,745.0,67.0,1.0,7.8,315.0,582.32,480.82
2018,11,20,9,15,755.5,73.0,0.85,8.6,348.5,594.16,485.87
2018,11,20,9,30,766.0,79.0,0.7,9.4,382.0,603.04,488.25
2018,11,20,9,45,753.0,89.5,0.6,10.2,406.0,601.49,482.72
2018,11,20,10,0,740.0,100.0,0.5,11.0,430.0,594.24,473.06
2018,11,20,10,15,767.5,99.0,0.55,11.75,457.5,596.65,472.84
2018,11,20,10,30,795.0,98.0,0.6,12.5,485.0,594.17,468.71
2018,11,20,10,45,805.0,98.5,0.6,13.25,502.0,581.45,456.27
2018,11,20,11,0,815.0,99.0,0.6,14.0,519.0,565.62,441.48
2018,11,20,11,15,798.5,104.5,0.8,14.65,522.5,537.61,419.43
2018,11,20,11,30,782.0,110.0,1.0,15.3,526.0,507.57,395.21
2018,11,20,11,45,675.5,136.5,1.25,15.95,496.5,453.76,352.79
2018,11,20,12,0,569.0,163.0,1.5,16.6,467.0,400.57,310.49
2018,11,20,12,15,556.0,164.0,1.5,16.85,458.5,370.27,284.47
2018,11,20,12,30,543.0,165.0,1.5,17.1,450.0,339.55,257.65
2018,11,20,12,45,572.0,152.0,1.55,17.35,446.0,310.03,230.62
2018,11,20,13,0,601.0,139.0,1.6,17.6,442.0,278.95,201.66
2018,11,20,13,15,557.5,144.5,1.6,17.6,417.0,239.98,168.98
2018,11,20,13,30,514.0,150.0,1.6,17.6,392.0,205.49,141.05
2018,11,20,13,45,517.0,139.0,1.55,17.6,370.5,167.58,110.45
2018,11,20,14,0,520.0,128.0,1.5,17.6,349.0,129.1,83.44
2018,11,20,14,15,601.5,103.0,1.3,17.35,339.5,81.66,56.35
2018,11,20,14,30,683.0,78.0,1.1,17.1,330.0,55.12,43.08
2018,11,20,14,45,668.0,74.0,0.9,16.85,298.5,53.34,41.66
2018,11,20,15,0,653.0,70.0,0.7,16.6,267.0,51.57,40.2
2018,11,20,15,15,581.0,65.5,0.7,16.6,222.0,49.15,38.04
2018,11,20,15,30,509.0,61.0,0.7,16.6,177.0,46.83,35.87
2018,11,20,15,45,401.0,54.0,0.75,15.35,133.5,42.3,31.79
2018,11,20,16,0,293.0,47.0,0.8,14.1,90.0,36.17,26.08
2018,11,20,16,15,196.5,33.5,0.85,13.6,58.0,26.05,16.35
2018,11,20,16,30,100.0,20.0,0.9,13.1,26.0,15.7,1.03
2018,11,20,16,45,50.0,10.0,0.95,12.6,13.0,9.1,0.0
2018,11,20,17,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,20,17,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,21,6,45,0.0,0.5,1.65,8.15,0.5,0.0,0.0
2018,11,21,7,0,0.0,1.0,1.7,8.2,1.0,0.91,0.0
2018,11,21,7,15,0.0,3.5,1.85,8.6,3.5,3.07,0.0
2018,11,21,7,30,0.0,6.0,2.0,9.0,6.0,5.26,0.0
2018,11,21,7,45,0.0,7.5,2.1,9.35,7.5,6.58,0.0
2018,11,21,8,0,0.0,9.0,2.2,9.7,9.0,7.9,1.18
2018,11,21,8,15,0.0,11.0,2.3,9.95,11.0,9.66,2.77
2018,11,21,8,30,0.0,13.0,2.4,10.2,13.0,11.42,4.33
2018,11,21,8,45,0.0,18.5,2.5,10.4,18.5,16.27,8.57
2018,11,21,9,0,0.0,24.0,2.6,10.6,24.0,21.12,12.78
2018,11,21,9,15,0.0,26.0,2.8,11.0,26.0,22.89,14.26
2018,11,21,9,30,0.0,28.0,3.0,11.4,28.0,24.66,15.73
2018,11,21,9,45,2.0,57.5,3.2,11.8,58.5,52.06,39.25
2018,11,21,10,0,4.0,87.0,3.4,12.2,89.0,79.82,62.77
2018,11,21,10,15,4.0,101.0,3.65,12.7,103.0,92.66,73.35
2018,11,21,10,30,4.0,115.0,3.9,13.2,117.0,105.38,83.76
2018,11,21,10,45,12.5,141.0,4.15,13.65,147.5,134.06,107.55
2018,11,21,11,0,21.0,167.0,4.4,14.1,178.0,162.03,130.46
2018,11,21,11,15,17.5,155.5,4.5,14.3,164.5,148.27,118.79
2018,11,21,11,30,14.0,144.0,4.6,14.5,151.0,135.06,107.66
2018,11,21,11,45,35.0,146.5,4.7,14.65,165.0,148.39,118.56
2018,11,21,12,0,56.0,149.0,4.8,14.8,179.0,157.3,125.54
2018,11,21,12,15,50.5,159.0,4.7,14.7,186.0,160.53,127.96
2018,11,21,12,30,45.0,169.0,4.6,14.6,193.0,163.62,130.33
2018,11,21,12,45,77.5,168.5,4.5,14.55,208.0,169.69,134.29
2018,11,21,13,0,110.0,168.0,4.4,14.5,223.0,171.77,134.52
2018,11,21,13,15,55.5,109.5,4.2,14.35,137.0,107.09,82.49
2018,11,21,13,30,1.0,51.0,4.0,14.2,51.0,45.21,32.77
2018,11,21,13,45,0.5,43.5,3.8,14.05,43.5,38.45,27.15
2018,11,21,14,0,0.0,36.0,3.6,13.9,36.0,31.74,21.53
2018,11,21,14,15,8.0,50.0,3.4,13.75,53.0,44.28,32.24
2018,11,21,14,30,16.0,64.0,3.2,13.6,70.0,55.75,44.3
2018,11,21,14,45,18.0,58.5,2.95,13.4,64.5,51.21,40.35
2018,11,21,15,0,20.0,53.0,2.7,13.2,59.0,46.61,36.3
2018,11,21,15,15,10.0,33.0,2.7,13.2,36.0,29.7,21.11
2018,11,21,15,30,0.0,13.0,2.7,13.2,13.0,11.42,4.62
2018,11,21,15,45,0.0,10.0,2.35,12.65,10.0,8.78,2.2
2018,11,21,16,0,0.0,7.0,2.0,12.1,7.0,6.14,0.0
2018,11,21,16,15,0.0,5.0,1.85,11.55,5.0,4.38,0.0
2018,11,21,16,30,0.0,3.0,1.7,11.0,3.0,2.63,0.0
2018,11,21,16,45,0.0,1.5,1.55,10.5,1.5,1.36,0.0
2018,11,21,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,21,17,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,22,6,45,47.5,4.5,1.5,6.15,5.0,0.0,0.0
2018,11,22,7,0,95.0,9.0,1.5,6.2,10.0,57.8,0.0
2018,11,22,7,15,253.5,19.0,1.75,7.0,38.5,181.78,0.0
2018,11,22,7,30,412.0,29.0,2.0,7.8,67.0,304.9,236.15
2018,11,22,7,45,505.5,35.0,2.25,8.55,107.0,366.22,302.52
2018,11,22,8,0,599.0,41.0,2.5,9.3,147.0,438.12,366.38
2018,11,22,8,15,654.5,45.5,2.65,9.7,189.0,485.19,407.6
2018,11,22,8,30,710.0,50.0,2.8,10.1,231.0,531.06,446.01
2018,11,22,8,45,747.0,52.0,2.95,10.55,270.5,560.41,469.68
2018,11,22,9,0,784.0,54.0,3.1,11.0,310.0,587.41,490.54
2018,11,22,9,15,797.5,58.0,3.2,11.35,343.5,599.11,498.52
2018,11,22,9,30,811.0,62.0,3.3,11.7,377.0,607.85,503.83
2018,11,22,9,45,607.5,101.0,3.4,12.05,347.5,517.92,429.23
2018,11,22,10,0,404.0,140.0,3.5,12.4,318.0,417.93,346.17
2018,11,22,10,15,382.0,137.5,3.55,12.7,313.0,392.48,324.69
2018,11,22,10,30,360.0,135.0,3.6,13.0,308.0,366.48,302.4
2018,11,22,10,45,633.0,99.5,3.7,13.35,416.5,480.69,394.12
2018,11,22,11,0,906.0,64.0,3.8,13.7,525.0,573.19,464.61
2018,11,22,11,15,910.0,64.5,3.9,13.85,535.0,550.17,443.43
2018,11,22,11,30,914.0,65.0,4.0,14.0,545.0,524.2,420.07
2018,11,22,11,45,915.5,64.5,4.1,14.2,547.0,493.21,392.15
2018,11,22,12,0,917.0,64.0,4.2,14.4,549.0,459.64,361.66
2018,11,22,12,15,885.0,72.0,4.3,14.4,536.0,418.61,325.14
2018,11,22,12,30,853.0,80.0,4.4,14.4,523.0,375.41,286.42
2018,11,22,12,45,589.5,136.0,4.55,14.45,438.5,301.95,228.77
2018,11,22,13,0,326.0,192.0,4.7,14.5,354.0,246.13,188.22
2018,11,22,13,15,205.0,188.5,4.75,14.35,289.0,199.68,153.25
2018,11,22,13,30,84.0,185.0,4.8,14.2,224.0,165.61,129.85
2018,11,22,13,45,82.5,162.0,4.9,14.1,198.5,141.9,110.52
2018,11,22,14,0,81.0,139.0,5.0,14.0,173.0,118.82,92.26
2018,11,22,14,15,41.5,101.0,5.05,13.7,118.5,84.92,66.43
2018,11,22,14,30,2.0,63.0,5.1,13.4,64.0,55.68,44.25
2018,11,22,14,45,23.5,65.5,5.1,13.15,72.5,56.76,45.34
2018,11,22,15,0,45.0,68.0,5.1,12.9,81.0,58.45,46.93
2018,11,22,15,15,84.5,77.0,5.1,12.9,97.5,62.07,50.13
2018,11,22,15,30,124.0,86.0,5.1,12.9,114.0,67.38,54.67
2018,11,22,15,45,101.0,69.0,4.6,12.0,88.5,54.81,43.27
2018,11,22,16,0,78.0,52.0,4.1,11.1,63.0,41.95,31.39
2018,11,22,16,15,43.5,34.5,3.9,10.7,40.5,28.43,18.35
2018,11,22,16,30,9.0,17.0,3.7,10.3,18.0,14.92,0.0
2018,11,22,16,45,4.5,8.5,3.5,9.9,9.0,7.73,0.0
2018,11,22,17,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,3.45,9.45,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,3.75,9.35,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.0,9.25,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.15,9.2,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.3,9.15,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.4,9.1,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.45,9.05,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.4,9.1,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,4.25,9.7,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,4.05,9.85,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,23,6,45,9.5,2.0,1.35,9.05,2.0,0.0,0.0
2018,11,23,7,0,19.0,4.0,1.4,9.1,4.0,13.51,0.0
2018,11,23,7,15,9.5,10.5,1.6,9.35,10.5,14.57,0.0
2018,11,23,7,30,0.0,17.0,1.8,9.6,17.0,14.96,6.08
2018,11,23,7,45,0.0,29.0,1.95,9.85,29.0,25.57,16.0
2018,11,23,8,0,0.0,41.0,2.1,10.1,41.0,36.56,25.82
2018,11,23,8,15,4.5,56.5,2.25,10.25,57.5,54.83,41.96
2018,11,23,8,30,9.0,72.0,2.4,10.4,74.0,72.9,57.8
2018,11,23,8,45,8.5,64.5,2.55,10.6,67.0,63.04,49.31
2018,11,23,9,0,8.0,57.0,2.7,10.8,60.0,55.46,42.71
2018,11,23,9,15,4.5,69.0,2.9,11.05,70.5,63.88,49.77
2018,11,23,9,30,1.0,81.0,3.1,11.3,81.0,72.83,57.2
2018,11,23,9,45,0.5,74.5,3.3,11.55,74.5,66.21,51.36
2018,11,23,10,0,0.0,68.0,3.5,11.8,68.0,60.11,46.0
2018,11,23,10,15,0.5,71.5,3.7,12.05,71.5,63.54,48.8
2018,11,23,10,30,1.0,75.0,3.9,12.3,75.0,66.94,51.57
2018,11,23,10,45,1.5,84.5,4.1,12.55,85.0,75.67,58.84
2018,11,23,11,0,2.0,94.0,4.3,12.8,95.0,84.48,66.15
2018,11,23,11,15,1.0,105.5,4.4,12.9,106.0,94.21,74.23
2018,11,23,11,30,0.0,117.0,4.5,13.0,117.0,103.87,82.25
2018,11,23,11,45,0.0,95.5,4.65,13.1,95.5,84.59,66.02
2018,11,23,12,0,0.0,74.0,4.8,13.2,74.0,65.48,49.92
2018,11,23,12,15,0.0,64.5,4.75,13.15,64.5,57.04,42.82
2018,11,23,12,30,0.0,55.0,4.7,13.1,55.0,48.6,35.71
2018,11,23,12,45,0.0,66.0,4.6,13.05,66.0,58.36,44.02
2018,11,23,13,0,0.0,77.0,4.5,13.0,77.0,68.13,52.34
2018,11,23,13,15,0.0,69.0,4.55,13.0,69.0,61.02,46.37
2018,11,23,13,30,0.0,61.0,4.6,13.0,61.0,53.9,40.41
2018,11,23,13,45,0.5,61.0,4.6,13.05,61.0,53.96,40.5
2018,11,23,14,0,1.0,61.0,4.6,13.1,61.0,53.96,40.56
2018,11,23,14,15,2.0,67.5,4.55,13.0,68.0,59.7,45.57
2018,11,23,14,30,3.0,74.0,4.5,12.9,75.0,65.16,52.82
2018,11,23,14,45,1.5,57.5,4.45,12.8,58.0,50.79,40.06
2018,11,23,15,0,0.0,41.0,4.4,12.7,41.0,36.14,26.96
2018,11,23,15,15,0.0,38.5,4.4,12.7,38.5,33.93,24.95
2018,11,23,15,30,0.0,36.0,4.4,12.7,36.0,31.73,22.87
2018,11,23,15,45,0.0,27.5,4.25,12.4,27.5,24.21,15.98
2018,11,23,16,0,0.0,19.0,4.1,12.1,19.0,16.71,9.07
2018,11,23,16,15,0.0,12.5,4.05,11.95,12.5,10.98,3.54
2018,11,23,16,30,0.0,6.0,4.0,11.8,6.0,5.26,0.0
2018,11,23,16,45,0.0,3.0,3.95,11.7,3.0,2.73,0.0
2018,11,23,17,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,24,6,45,34.5,3.5,2.05,9.1,3.5,0.0,0.0
2018,11,24,7,0,69.0,7.0,2.1,9.1,7.0,42.02,0.0
2018,11,24,7,15,236.0,16.5,2.35,9.55,34.0,142.25,0.0
2018,11,24,7,30,403.0,26.0,2.6,10.0,61.0,284.53,212.47
2018,11,24,7,45,498.0,31.5,2.85,10.45,99.5,355.18,291.0
2018,11,24,8,0,593.0,37.0,3.1,10.9,138.0,426.32,355.02
2018,11,24,8,15,649.5,41.0,3.1,11.15,179.5,472.74,395.99
2018,11,24,8,30,706.0,45.0,3.1,11.4,221.0,518.19,434.21
2018,11,24,8,45,675.5,55.0,3.1,11.65,246.0,514.48,431.08
2018,11,24,9,0,645.0,65.0,3.1,11.9,271.0,510.74,427.21
2018,11,24,9,15,507.0,95.0,3.05,12.25,268.5,455.3,379.99
2018,11,24,9,30,369.0,125.0,3.0,12.6,266.0,391.44,325.77
2018,11,24,9,45,528.0,109.0,2.95,12.95,328.0,473.29,391.89
2018,11,24,10,0,687.0,93.0,2.9,13.3,390.0,545.9,448.03
2018,11,24,10,15,681.0,99.5,2.9,13.65,407.5,537.02,438.46
2018,11,24,10,30,675.0,106.0,2.9,14.0,425.0,525.7,427.39
2018,11,24,10,45,594.0,123.0,2.85,14.35,411.5,480.04,389.0
2018,11,24,11,0,513.0,140.0,2.8,14.7,398.0,430.36,347.72
2018,11,24,11,15,309.0,161.0,2.7,14.9,317.0,320.09,258.23
2018,11,24,11,30,105.0,182.0,2.6,15.1,236.0,222.53,178.46
2018,11,24,11,45,184.0,175.0,2.55,15.3,270.5,246.3,197.08
2018,11,24,12,0,263.0,168.0,2.5,15.5,305.0,267.16,212.04
2018,11,24,12,15,292.5,179.0,2.45,15.55,330.0,274.84,216.1
2018,11,24,12,30,322.0,190.0,2.4,15.6,355.0,278.9,216.82
2018,11,24,12,45,286.5,193.5,2.35,15.7,338.0,253.16,194.99
2018,11,24,13,0,251.0,197.0,2.3,15.8,321.0,229.56,175.35
2018,11,24,13,15,222.5,197.0,2.3,15.7,303.5,209.11,158.69
2018,11,24,13,30,194.0,197.0,2.3,15.6,286.0,189.39,143.29
2018,11,24,13,45,317.5,161.5,2.25,15.55,297.5,161.54,115.53
2018,11,24,14,0,441.0,126.0,2.2,15.5,309.0,119.91,80.12
2018,11,24,14,15,608.0,94.0,2.15,15.3,324.5,72.37,50.96
2018,11,24,14,30,775.0,62.0,2.1,15.1,340.0,48.41,37.53
2018,11,24,14,45,700.0,63.0,2.05,14.9,294.0,49.79,38.86
2018,11,24,15,0,625.0,64.0,2.0,14.7,248.0,47.03,36.45
2018,11,24,15,15,599.0,57.0,2.0,14.7,212.0,42.65,32.52
2018,11,24,15,30,573.0,50.0,2.0,14.7,176.0,38.16,28.4
2018,11,24,15,45,541.0,43.5,1.5,13.45,142.0,33.93,24.55
2018,11,24,16,0,509.0,37.0,1.0,12.2,108.0,29.61,20.44
2018,11,24,16,15,381.5,29.0,1.0,11.5,71.5,23.67,14.16
2018,11,24,16,30,254.0,21.0,1.0,10.8,35.0,17.67,0.0
2018,11,24,16,45,127.0,10.5,1.05,10.1,17.5,9.55,0.0
2018,11,24,17,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.85,6.25,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,11,25,6,45,20.5,2.5,1.05,5.4,2.5,0.0,0.0
2018,11,25,7,0,41.0,5.0,1.1,5.3,5.0,4.55,0.0
2018,11,25,7,15,190.5,17.0,1.15,5.85,31.0,117.64,0.0
2018,11,25,7,30,340.0,29.0,1.2,6.4,57.0,258.12,189.78
2018,11,25,7,45,464.5,34.5,1.3,6.95,97.5,344.28,282.34
2018,11,25,8,0,589.0,40.0,1.4,7.5,138.0,425.35,354.07
2018,11,25,8,15,629.5,45.5,1.45,8.05,176.5,463.94,387.99
2018,11,25,8,30,670.0,51.0,1.5,8.6,215.0,501.08,418.96
2018,11,25,8,45,691.0,57.0,1.6,9.15,251.5,524.73,437.87
2018,11,25,9,0,712.0,63.0,1.7,9.7,288.0,546.0,453.99
2018,11,25,9,15,763.5,62.0,1.8,10.3,328.5,575.91,476.35
2018,11,25,9,30,815.0,61.0,1.9,10.9,369.0,602.8,495.62
2018,11,25,9,45,839.5,62.0,2.0,11.5,401.5,607.45,497.34
2018,11,25,10,0,864.0,63.0,2.1,12.1,434.0,613.53,499.9
2018,11,25,10,15,874.5,64.0,2.15,12.5,457.5,607.69,493.2
2018,11,25,10,30,885.0,65.0,2.2,12.9,481.0,598.63,483.94
2018,11,25,10,45,891.5,66.0,2.2,13.3,498.0,584.03,470.02
2018,11,25,11,0,898.0,67.0,2.2,13.7,515.0,566.3,453.5
2018,11,25,11,15,902.0,67.5,2.2,14.0,525.0,543.63,433.1
2018,11,25,11,30,906.0,68.0,2.2,14.3,535.0,518.06,410.06
2018,11,25,11,45,906.5,68.5,2.2,14.65,537.5,488.03,383.07
2018,11,25,12,0,907.0,69.0,2.2,15.0,540.0,455.49,353.55
2018,11,25,12,15,907.0,68.0,2.2,15.15,535.0,418.94,320.53
2018,11,25,12,30,907.0,67.0,2.2,15.3,530.0,380.22,285.07
2018,11,25,12,45,905.0,65.5,2.15,15.45,518.0,338.44,246.5
2018,11,25,13,0,903.0,64.0,2.1,15.6,506.0,294.99,206.25
2018,11,25,13,15,894.5,62.5,2.0,15.6,486.0,248.64,164.22
2018,11,25,13,30,886.0,61.0,1.9,15.6,466.0,201.59,123.07
2018,11,25,13,45,873.5,59.5,1.85,15.6,439.5,153.55,84.89
2018,11,25,14,0,861.0,58.0,1.8,15.6,413.0,105.59,54.05
2018,11,25,14,15,843.0,56.5,1.75,15.45,381.0,57.8,45.67
2018,11,25,14,30,825.0,55.0,1.7,15.3,349.0,48.98,38.02
2018,11,25,14,45,799.0,52.0,1.65,15.15,312.0,41.43,31.4
2018,11,25,15,0,773.0,49.0,1.6,15.0,275.0,39.61,29.82
2018,11,25,15,15,689.5,50.0,1.6,15.0,229.0,40.98,31.0
2018,11,25,15,30,606.0,51.0,1.6,15.0,183.0,39.17,29.27
2018,11,25,15,45,445.5,48.5,1.15,13.85,134.0,38.01,28.12
2018,11,25,16,0,285.0,46.0,0.7,12.7,85.0,35.51,25.54
2018,11,25,16,15,186.5,31.5,0.7,12.4,53.5,24.56,14.75
2018,11,25,16,30,88.0,17.0,0.7,12.1,22.0,13.36,0.0
2018,11,25,16,45,44.0,8.5,0.7,11.8,11.0,7.73,0.0
2018,11,25,17,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.95,6.15,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.85,5.6,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.25,3.7,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,11,26,6,45,12.5,2.0,1.15,3.65,2.0,0.0,0.0
2018,11,26,7,0,25.0,4.0,1.1,3.7,4.0,3.64,0.0
2018,11,26,7,15,38.5,16.5,1.25,4.45,18.5,35.55,0.0
2018,11,26,7,30,52.0,29.0,1.4,5.2,33.0,74.06,50.06
2018,11,26,7,45,83.5,45.0,1.5,6.0,56.5,112.68,90.87
2018,11,26,8,0,115.0,61.0,1.6,6.8,80.0,149.29,124.38
2018,11,26,8,15,136.5,77.5,1.55,7.3,106.0,180.74,152.49
2018,11,26,8,30,158.0,94.0,1.5,7.8,132.0,211.86,179.52
2018,11,26,8,45,179.5,109.0,1.5,8.3,159.5,251.67,212.95
2018,11,26,9,0,201.0,124.0,1.5,8.8,187.0,279.71,235.85
2018,11,26,9,15,201.5,139.0,1.55,9.5,208.5,293.5,246.09
2018,11,26,9,30,202.0,154.0,1.6,10.2,230.0,295.39,246.52
2018,11,26,9,45,302.5,154.0,1.6,10.9,278.0,362.99,301.22
2018,11,26,10,0,403.0,154.0,1.6,11.6,326.0,428.42,352.01
2018,11,26,10,15,430.5,158.0,1.6,12.05,351.0,439.74,358.96
2018,11,26,10,30,458.0,162.0,1.6,12.5,376.0,448.62,364.14
2018,11,26,10,45,422.0,177.0,1.55,13.0,379.5,429.8,346.89
2018,11,26,11,0,386.0,192.0,1.5,13.5,383.0,403.13,323.94
2018,11,26,11,15,319.5,207.0,1.5,13.8,367.5,369.05,295.53
2018,11,26,11,30,253.0,222.0,1.5,14.1,352.0,336.93,268.87
2018,11,26,11,45,195.5,222.5,1.5,14.4,323.0,294.06,234.1
2018,11,26,12,0,138.0,223.0,1.5,14.7,294.0,259.67,206.23
2018,11,26,12,15,170.0,215.0,1.5,14.95,302.0,256.13,202.23
2018,11,26,12,30,202.0,207.0,1.5,15.2,310.0,250.05,195.61
2018,11,26,12,45,346.0,183.5,1.55,15.5,354.5,262.3,200.26
2018,11,26,13,0,490.0,160.0,1.6,15.8,399.0,260.74,191.89
2018,11,26,13,15,456.5,161.5,1.55,15.7,377.0,227.65,163.95
2018,11,26,13,30,423.0,163.0,1.5,15.6,355.0,196.77,138.97
2018,11,26,13,45,528.0,130.0,1.45,15.45,356.0,158.71,104.01
2018,11,26,14,0,633.0,97.0,1.4,15.3,357.0,110.26,65.86
2018,11,26,14,15,582.0,97.5,1.25,14.8,321.5,73.9,59.97
2018,11,26,14,30,531.0,98.0,1.1,14.3,286.0,70.49,57.23
2018,11,26,14,45,488.0,88.5,0.95,13.8,247.0,64.51,52.12
2018,11,26,15,0,445.0,79.0,0.8,13.3,208.0,57.77,46.27
2018,11,26,15,15,315.5,79.0,0.8,13.3,163.5,58.05,46.47
2018,11,26,15,30,186.0,79.0,0.8,13.3,119.0,60.62,48.55
2018,11,26,15,45,222.0,60.0,0.8,12.5,97.5,45.35,34.77
2018,11,26,16,0,258.0,41.0,0.8,11.7,76.0,31.59,22.17
2018,11,26,16,15,233.5,30.5,0.85,11.4,53.5,23.87,14.16
2018,11,26,16,30,209.0,20.0,0.9,11.1,31.0,16.76,0.0
2018,11,26,16,45,104.5,10.0,0.9,10.8,15.5,9.1,0.0
2018,11,26,17,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.45,9.45,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.45,9.25,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,11,27,6,45,10.5,1.5,1.1,5.15,1.5,0.0,0.0
2018,11,27,7,0,21.0,3.0,1.1,5.3,3.0,0.0,0.0
2018,11,27,7,15,10.5,8.5,1.05,5.65,8.5,13.31,0.0
2018,11,27,7,30,0.0,14.0,1.0,6.0,14.0,12.31,3.22
2018,11,27,7,45,0.0,21.5,0.95,6.4,21.5,18.93,10.44
2018,11,27,8,0,0.0,29.0,0.9,6.8,29.0,25.55,16.57
2018,11,27,8,15,0.0,36.0,1.0,7.3,36.0,31.73,22.18
2018,11,27,8,30,0.0,43.0,1.1,7.8,43.0,37.93,27.69
2018,11,27,8,45,0.0,55.0,1.2,8.3,55.0,48.57,36.99
2018,11,27,9,0,0.0,67.0,1.3,8.8,67.0,59.67,46.54
2018,11,27,9,15,0.0,64.5,1.4,9.15,64.5,57.0,44.11
2018,11,27,9,30,0.0,62.0,1.5,9.5,62.0,54.77,42.05
2018,11,27,9,45,0.0,51.0,1.55,9.85,51.0,45.02,33.49
2018,11,27,10,0,0.0,40.0,1.6,10.2,40.0,35.28,24.98
2018,11,27,10,15,0.0,56.0,1.7,10.45,56.0,49.46,37.12
2018,11,27,10,30,0.0,72.0,1.8,10.7,72.0,63.68,49.17
2018,11,27,10,45,0.0,80.0,1.85,10.9,80.0,70.8,55.11
2018,11,27,11,0,0.0,88.0,1.9,11.1,88.0,77.97,61.08
2018,11,27,11,15,0.0,65.5,2.05,11.2,65.5,57.92,43.98
2018,11,27,11,30,0.0,43.0,2.2,11.3,43.0,37.97,26.94
2018,11,27,11,45,0.5,53.0,2.3,11.4,53.5,47.06,34.69
2018,11,27,12,0,1.0,63.0,2.4,11.5,64.0,56.12,42.38
2018,11,27,12,15,18.0,126.5,2.5,11.55,136.0,119.37,95.52
2018,11,27,12,30,35.0,190.0,2.6,11.6,208.0,177.35,143.2
2018,11,27,12,45,25.5,153.0,2.7,11.7,166.0,140.5,112.59
2018,11,27,13,0,16.0,116.0,2.8,11.8,124.0,105.75,83.78
2018,11,27,13,15,12.0,90.5,2.8,11.9,96.5,82.39,64.24
2018,11,27,13,30,8.0,65.0,2.8,12.0,69.0,58.77,44.39
2018,11,27,13,45,20.5,80.0,2.8,12.05,88.5,71.9,55.11
2018,11,27,14,0,33.0,95.0,2.8,12.1,108.0,82.85,64.28
2018,11,27,14,15,27.5,85.5,2.45,11.9,96.0,72.87,59.81
2018,11,27,14,30,22.0,76.0,2.1,11.7,84.0,65.05,52.98
2018,11,27,14,45,12.5,65.5,1.75,11.5,70.0,57.89,46.69
2018,11,27,15,0,3.0,55.0,1.4,11.3,56.0,48.58,38.38
2018,11,27,15,15,1.5,43.5,1.4,11.3,44.0,38.37,29.14
2018,11,27,15,30,0.0,32.0,1.4,11.3,32.0,28.19,19.84
2018,11,27,15,45,0.0,19.5,1.15,10.75,19.5,17.14,9.78
2018,11,27,16,0,0.0,7.0,0.9,10.2,7.0,6.14,0.0
2018,11,27,16,15,1.0,5.0,0.85,10.05,5.0,4.38,0.0
2018,11,27,16,30,2.0,3.0,0.8,9.9,3.0,2.68,0.0
2018,11,27,16,45,1.0,1.5,0.75,9.7,1.5,1.36,0.0
2018,11,27,17,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.55,8.9,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,11,28,6,45,2.0,0.5,0.55,8.95,0.5,0.0,0.0
2018,11,28,7,0,4.0,1.0,0.6,8.9,1.0,0.0,0.0
2018,11,28,7,15,6.5,10.0,0.65,9.2,10.5,12.53,0.0
2018,11,28,7,30,9.0,19.0,0.7,9.5,20.0,23.62,10.58
2018,11,28,7,45,16.0,31.0,0.8,9.8,33.5,41.34,29.17
2018,11,28,8,0,23.0,43.0,0.9,10.1,47.0,58.02,44.4
2018,11,28,8,15,37.0,57.0,0.95,10.45,65.0,81.38,65.15
2018,11,28,8,30,51.0,71.0,1.0,10.8,83.0,104.53,85.46
2018,11,28,8,45,47.0,81.0,1.1,11.15,93.5,111.33,91.21
2018,11,28,9,0,43.0,91.0,1.2,11.5,104.0,117.99,96.66
2018,11,28,9,15,137.5,110.5,1.15,11.8,159.5,207.22,172.85
2018,11,28,9,30,232.0,130.0,1.1,12.1,215.0,296.13,245.7
2018,11,28,9,45,257.5,135.0,1.05,12.4,237.0,312.39,257.56
2018,11,28,10,0,283.0,140.0,1.0,12.7,259.0,327.45,268.61
2018,11,28,10,15,249.0,164.0,1.0,13.0,273.0,325.95,265.52
2018,11,28,10,30,215.0,188.0,1.0,13.3,287.0,314.77,255.06
2018,11,28,10,45,261.0,181.0,1.0,13.6,305.5,333.56,269.27
2018,11,28,11,0,307.0,174.0,1.0,13.9,324.0,341.43,274.39
2018,11,28,11,15,330.5,176.5,1.05,14.15,341.0,344.24,275.31
2018,11,28,11,30,354.0,179.0,1.1,14.4,358.0,344.72,274.16
2018,11,28,11,45,326.0,154.0,1.2,14.65,319.5,298.88,237.03
2018,11,28,12,0,298.0,129.0,1.3,14.9,281.0,248.79,196.32
2018,11,28,12,15,586.0,102.0,1.45,14.95,398.0,321.75,248.83
2018,11,28,12,30,874.0,75.0,1.6,15.0,515.0,372.91,279.29
2018,11,28,12,45,864.0,76.0,1.8,15.1,502.0,329.78,240.24
2018,11,28,13,0,854.0,77.0,2.0,15.2,489.0,287.64,201.94
2018,11,28,13,15,842.0,75.5,2.2,15.1,468.5,242.14,161.29
2018,11,28,13,30,830.0,74.0,2.4,15.0,448.0,196.38,121.69
2018,11,28,13,45,812.5,73.0,2.55,14.9,421.5,150.36,85.46
2018,11,28,14,0,795.0,72.0,2.7,14.8,395.0,105.05,56.65
2018,11,28,14,15,772.0,70.0,2.7,14.55,363.0,59.81,47.64
2018,11,28,14,30,749.0,68.0,2.7,14.3,331.0,53.39,42.1
2018,11,28,14,45,626.0,75.5,2.7,14.05,279.0,54.98,43.62
2018,11,28,15,0,503.0,83.0,2.7,13.8,227.0,62.33,50.22
2018,11,28,15,15,385.0,79.0,2.7,13.8,179.5,58.45,46.7
2018,11,28,15,30,267.0,75.0,2.7,13.8,132.0,55.99,44.3
2018,11,28,15,45,223.0,61.5,2.5,13.05,102.0,48.2,37.14
2018,11,28,16,0,179.0,48.0,2.3,12.3,72.0,38.02,27.64
2018,11,28,16,15,118.0,33.0,2.45,12.0,46.5,26.49,16.04
2018,11,28,16,30,57.0,18.0,2.6,11.7,21.0,14.73,0.0
2018,11,28,16,45,28.5,9.0,2.75,11.4,10.5,8.19,0.0
2018,11,28,17,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.2,9.95,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.95,9.2,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.1,9.1,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,5.2,9.05,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,5.3,8.95,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,5.3,8.9,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,5.35,8.9,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,5.4,8.9,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,5.35,8.95,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,5.35,9.2,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.5,9.55,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.6,9.7,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.65,9.95,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.7,10.2,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.8,10.45,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.9,10.7,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.9,10.9,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,11.1,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.9,11.3,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.85,11.35,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,11.2,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.7,11.1,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.4,10.7,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.0,10.1,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.8,9.8,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.8,9.6,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.8,9.45,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.85,9.3,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.95,9.25,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.05,9.25,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.1,9.3,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.15,9.35,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.2,9.4,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.3,9.45,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2018,11,29,7,15,0.0,2.0,5.65,9.6,2.0,1.82,0.0
2018,11,29,7,30,0.0,4.0,5.8,9.7,4.0,3.5,0.0
2018,11,29,7,45,0.0,6.0,6.0,9.75,6.0,5.26,0.0
2018,11,29,8,0,0.0,8.0,6.2,9.8,8.0,7.02,0.35
2018,11,29,8,15,0.0,9.5,6.3,9.9,9.5,8.34,1.56
2018,11,29,8,30,0.0,11.0,6.4,10.0,11.0,9.66,2.75
2018,11,29,8,45,0.0,18.5,6.5,10.05,18.5,16.26,8.54
2018,11,29,9,0,0.0,26.0,6.6,10.1,26.0,22.88,14.31
2018,11,29,9,15,19.0,42.0,6.5,10.15,49.0,49.92,38.26
2018,11,29,9,30,38.0,58.0,6.4,10.2,72.0,83.52,67.65
2018,11,29,9,45,21.0,61.0,6.3,10.25,69.0,69.17,54.72
2018,11,29,10,0,4.0,64.0,6.2,10.3,66.0,58.99,45.46
2018,11,29,10,15,2.0,48.0,6.1,10.3,49.0,43.56,32.06
2018,11,29,10,30,0.0,32.0,6.0,10.3,32.0,28.22,18.74
2018,11,29,10,45,5.5,64.0,5.9,10.3,66.5,59.65,45.83
2018,11,29,11,0,11.0,96.0,5.8,10.3,101.0,91.14,72.7
2018,11,29,11,15,9.5,100.0,5.75,10.35,104.5,93.61,74.67
2018,11,29,11,30,8.0,104.0,5.7,10.4,108.0,96.11,76.68
2018,11,29,11,45,10.0,86.5,5.7,10.45,91.5,81.11,63.85
2018,11,29,12,0,12.0,69.0,5.7,10.5,75.0,67.04,51.78
2018,11,29,12,15,115.5,133.5,5.65,10.65,191.5,164.41,132.73
2018,11,29,12,30,219.0,198.0,5.6,10.8,308.0,248.73,199.88
2018,11,29,12,45,164.0,189.5,5.55,10.95,270.5,211.87,169.14
2018,11,29,13,0,109.0,181.0,5.5,11.1,233.0,180.58,143.84
2018,11,29,13,15,119.5,164.5,5.4,11.15,219.5,161.89,127.23
2018,11,29,13,30,130.0,148.0,5.3,11.2,206.0,142.55,110.15
2018,11,29,13,45,304.5,138.5,5.15,11.25,264.5,142.27,102.51
2018,11,29,14,0,479.0,129.0,5.0,11.3,323.0,123.14,83.7
2018,11,29,14,15,528.5,107.0,4.7,11.15,305.0,80.16,66.52
2018,11,29,14,30,578.0,85.0,4.4,11.0,287.0,60.7,49.23
2018,11,29,14,45,389.5,78.0,4.05,10.85,207.5,56.07,45.16
2018,11,29,15,0,201.0,71.0,3.7,10.7,128.0,55.04,44.28
2018,11,29,15,15,195.5,54.0,3.7,10.7,102.5,39.32,30.02
2018,11,29,15,30,190.0,37.0,3.7,10.7,77.0,27.43,19.16
2018,11,29,15,45,241.0,33.0,2.9,10.05,72.5,24.47,16.36
2018,11,29,16,0,292.0,29.0,2.1,9.4,68.0,22.35,14.15
2018,11,29,16,15,246.5,24.5,2.1,9.05,49.0,19.55,10.48
2018,11,29,16,30,201.0,20.0,2.1,8.7,30.0,16.89,0.0
2018,11,29,16,45,100.5,10.0,2.05,8.35,15.0,9.1,0.0
2018,11,29,17,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.75,7.25,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.05,7.15,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.3,7.15,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.55,7.2,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.65,7.2,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.55,7.2,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.05,6.65,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,2.85,6.15,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,2.6,5.85,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.05,5.15,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.8,4.85,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.55,4.25,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.35,3.45,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
