Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,10,16,45,147.0,9.5,1.25,6.35,16.0,8.64,0.0
2018,12,10,17,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.35,2.95,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.45,2.15,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.5,1.85,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.5,1.55,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.5,1.05,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.5,0.75,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.5,0.45,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.5,-0.25,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.5,-0.55,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.55,-0.85,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.55,-1.1,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.5,-1.2,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.5,-1.35,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.45,-1.55,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.35,-1.7,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.25,-1.8,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,12,11,7,15,132.0,8.5,1.45,-1.0,14.0,73.9,0.0
2018,12,11,7,30,264.0,17.0,1.7,-0.2,28.0,153.1,0.0
2018,12,11,7,45,411.5,24.0,1.9,0.55,64.0,276.75,205.68
2018,12,11,8,0,559.0,31.0,2.1,1.3,100.0,376.42,314.59
2018,12,11,8,15,628.5,36.0,2.15,1.95,140.5,429.88,365.35
2018,12,11,8,30,698.0,41.0,2.2,2.6,181.0,482.83,412.26
2018,12,11,8,45,740.0,44.0,2.25,3.25,220.5,515.86,440.68
2018,12,11,9,0,782.0,47.0,2.3,3.9,260.0,546.85,465.9
2018,12,11,9,15,808.0,50.0,2.2,4.6,296.0,561.11,475.85
2018,12,11,9,30,834.0,53.0,2.1,5.3,332.0,577.33,486.48
2018,12,11,9,45,850.0,55.5,2.0,5.95,363.0,583.95,488.92
2018,12,11,10,0,866.0,58.0,1.9,6.6,394.0,587.49,488.59
2018,12,11,10,15,878.0,59.5,1.8,7.15,419.0,584.28,482.89
2018,12,11,10,30,890.0,61.0,1.7,7.7,444.0,577.85,474.49
2018,12,11,10,45,897.5,62.0,1.6,8.25,462.0,565.1,461.0
2018,12,11,11,0,905.0,63.0,1.5,8.8,480.0,549.2,444.89
2018,12,11,11,15,892.0,67.0,1.55,9.3,486.5,523.06,421.53
2018,12,11,11,30,879.0,71.0,1.6,9.8,493.0,494.73,396.17
2018,12,11,11,45,896.0,68.0,1.65,10.25,501.0,470.74,373.64
2018,12,11,12,0,913.0,65.0,1.7,10.7,509.0,443.35,347.7
2018,12,11,12,15,912.5,64.0,1.7,10.95,505.5,407.93,315.04
2018,12,11,12,30,912.0,63.0,1.7,11.2,502.0,370.34,280.01
2018,12,11,12,45,907.5,62.0,1.75,11.4,490.5,329.56,242.05
2018,12,11,13,0,903.0,61.0,1.8,11.6,479.0,287.24,202.5
2018,12,11,13,15,894.0,60.0,1.8,11.65,460.5,242.62,161.56
2018,12,11,13,30,885.0,59.0,1.8,11.7,442.0,197.23,121.47
2018,12,11,13,45,871.0,58.0,1.8,11.7,417.0,150.7,84.22
2018,12,11,14,0,857.0,57.0,1.8,11.7,392.0,104.27,54.17
2018,12,11,14,15,836.5,55.0,1.6,11.55,361.0,57.28,37.16
2018,12,11,14,30,816.0,53.0,1.4,11.4,330.0,47.41,37.27
2018,12,11,14,45,786.5,50.5,1.25,11.2,294.0,40.52,31.13
2018,12,11,15,0,757.0,48.0,1.1,11.0,258.0,39.04,29.83
2018,12,11,15,15,713.5,45.0,1.1,11.0,219.0,37.12,28.04
2018,12,11,15,30,670.0,42.0,1.1,11.0,180.0,35.27,26.22
2018,12,11,15,45,599.5,37.0,0.75,10.15,140.0,31.57,22.73
2018,12,11,16,0,529.0,32.0,0.4,9.3,100.0,27.91,19.07
2018,12,11,16,15,364.5,24.5,0.5,8.85,63.0,19.84,10.51
2018,12,11,16,30,200.0,17.0,0.6,8.4,26.0,14.07,0.0
2018,12,11,16,45,100.0,8.5,0.7,7.9,13.0,7.73,0.0
2018,12,11,17,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.25,3.85,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.65,3.75,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.0,3.65,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.4,3.35,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.6,3.2,0.0,0.0,0.0
2018,12,12,7,15,45.0,6.0,2.85,3.35,7.5,5.46,0.0
2018,12,12,7,30,90.0,12.0,3.1,3.5,15.0,57.69,0.0
2018,12,12,7,45,220.0,24.5,3.3,3.65,47.0,179.69,128.87
2018,12,12,8,0,350.0,37.0,3.5,3.8,79.0,271.87,226.54
2018,12,12,8,15,380.0,41.5,3.5,4.25,103.5,298.0,254.03
2018,12,12,8,30,410.0,46.0,3.5,4.7,128.0,323.25,278.26
2018,12,12,8,45,270.5,37.0,3.5,5.15,95.5,227.58,196.95
2018,12,12,9,0,131.0,28.0,3.5,5.6,63.0,121.51,103.76
2018,12,12,9,15,85.5,47.0,3.55,6.2,71.0,108.08,91.1
2018,12,12,9,30,40.0,66.0,3.6,6.8,79.0,86.05,70.71
2018,12,12,9,45,295.0,88.5,3.65,7.4,201.0,289.69,248.34
2018,12,12,10,0,550.0,111.0,3.7,8.0,323.0,465.09,393.07
2018,12,12,10,15,727.5,85.0,3.7,8.5,385.0,530.52,444.38
2018,12,12,10,30,905.0,59.0,3.7,9.0,447.0,583.61,484.74
2018,12,12,10,45,916.5,59.0,3.7,9.5,466.5,571.8,472.0
2018,12,12,11,0,928.0,59.0,3.7,10.0,486.0,556.67,456.72
2018,12,12,11,15,934.0,59.0,3.8,10.35,497.5,535.45,436.76
2018,12,12,11,30,940.0,59.0,3.9,10.7,509.0,511.15,413.91
2018,12,12,11,45,943.0,58.5,4.0,11.05,513.0,481.99,386.68
2018,12,12,12,0,946.0,58.0,4.1,11.4,517.0,450.08,356.68
2018,12,12,12,15,942.5,58.5,4.15,11.6,513.5,414.08,322.91
2018,12,12,12,30,939.0,59.0,4.2,11.8,510.0,375.99,286.79
2018,12,12,12,45,931.5,60.0,4.3,12.0,499.0,335.25,248.11
2018,12,12,13,0,924.0,61.0,4.4,12.2,488.0,293.06,208.02
2018,12,12,13,15,916.5,60.0,4.35,12.15,470.0,247.9,165.97
2018,12,12,13,30,909.0,59.0,4.3,12.1,452.0,201.78,124.73
2018,12,12,13,45,863.5,60.5,4.25,12.1,417.0,152.53,86.23
2018,12,12,14,0,818.0,62.0,4.2,12.1,382.0,101.05,52.57
2018,12,12,14,15,742.5,66.5,3.9,11.85,339.5,59.87,39.59
2018,12,12,14,30,667.0,71.0,3.6,11.6,297.0,50.94,40.39
2018,12,12,14,45,718.5,59.0,3.3,11.3,278.5,47.17,37.08
2018,12,12,15,0,770.0,47.0,3.0,11.0,260.0,38.27,29.09
2018,12,12,15,15,702.5,46.5,3.0,11.0,218.5,38.37,29.12
2018,12,12,15,30,635.0,46.0,3.0,11.0,177.0,38.77,29.32
2018,12,12,15,45,457.0,42.5,2.3,9.15,126.0,33.23,24.27
2018,12,12,16,0,279.0,39.0,1.6,7.3,75.0,30.19,21.21
2018,12,12,16,15,293.5,29.0,1.6,6.7,54.0,23.9,13.95
2018,12,12,16,30,308.0,19.0,1.6,6.1,33.0,16.08,0.0
2018,12,12,16,45,154.0,9.5,1.55,5.5,16.5,8.64,0.0
2018,12,12,17,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.15,4.95,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.95,5.05,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,4.8,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,4.65,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,4.55,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.65,5.1,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.55,5.1,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.55,4.8,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.85,3.6,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.15,2.45,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.2,1.95,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.2,1.55,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.2,1.25,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,13,7,15,119.0,8.5,1.25,1.65,12.5,7.73,0.0
2018,12,13,7,30,238.0,17.0,1.3,2.2,25.0,138.79,0.0
2018,12,13,7,45,383.5,24.0,1.35,2.75,59.5,258.09,181.52
2018,12,13,8,0,529.0,31.0,1.4,3.3,94.0,357.77,294.57
2018,12,13,8,15,601.5,36.0,1.65,3.9,134.0,412.6,346.81
2018,12,13,8,30,674.0,41.0,1.9,4.5,174.0,466.97,395.26
2018,12,13,8,45,720.0,44.5,2.2,5.15,213.5,502.87,426.78
2018,12,13,9,0,766.0,48.0,2.5,5.8,253.0,536.86,455.28
2018,12,13,9,15,796.5,50.5,2.6,6.4,290.0,557.9,471.59
2018,12,13,9,30,827.0,53.0,2.7,7.0,327.0,571.75,481.52
2018,12,13,9,45,847.0,55.0,2.8,7.65,358.5,580.31,486.5
2018,12,13,10,0,867.0,57.0,2.9,8.3,390.0,585.8,488.64
2018,12,13,10,15,881.0,58.0,2.95,8.75,415.5,583.35,484.42
2018,12,13,10,30,895.0,59.0,3.0,9.2,441.0,577.65,477.41
2018,12,13,10,45,904.0,60.0,3.05,9.6,460.0,565.87,465.45
2018,12,13,11,0,913.0,61.0,3.1,10.0,479.0,550.87,450.68
2018,12,13,11,15,918.5,61.5,3.15,10.3,491.0,530.34,431.41
2018,12,13,11,30,924.0,62.0,3.2,10.6,503.0,506.79,409.32
2018,12,13,11,45,926.0,61.5,3.25,10.85,507.0,477.69,382.44
2018,12,13,12,0,928.0,61.0,3.3,11.1,511.0,445.96,352.85
2018,12,13,12,15,925.0,62.0,3.3,11.25,508.0,411.28,320.34
2018,12,13,12,30,922.0,63.0,3.3,11.4,505.0,374.48,285.49
2018,12,13,12,45,914.5,63.0,3.35,11.55,493.5,333.48,246.87
2018,12,13,13,0,907.0,63.0,3.4,11.7,482.0,291.12,206.88
2018,12,13,13,15,898.0,62.5,3.35,11.7,464.0,246.84,165.8
2018,12,13,13,30,889.0,62.0,3.3,11.7,446.0,201.74,125.57
2018,12,13,13,45,875.0,61.5,3.25,11.75,421.5,155.44,88.12
2018,12,13,14,0,861.0,61.0,3.2,11.8,397.0,109.18,57.79
2018,12,13,14,15,840.5,58.5,2.95,11.55,365.5,55.95,34.82
2018,12,13,14,30,820.0,56.0,2.7,11.3,334.0,44.44,34.6
2018,12,13,14,45,789.5,54.5,2.5,11.1,298.5,43.81,34.09
2018,12,13,15,0,759.0,53.0,2.3,10.9,263.0,43.28,33.64
2018,12,13,15,15,714.5,49.5,2.3,10.9,223.5,41.05,31.56
2018,12,13,15,30,670.0,46.0,2.3,10.9,184.0,38.89,29.45
2018,12,13,15,45,596.5,41.0,1.75,9.05,143.5,35.31,26.16
2018,12,13,16,0,523.0,36.0,1.2,7.2,103.0,31.83,22.69
2018,12,13,16,15,388.0,28.0,1.2,6.65,67.5,23.08,13.35
2018,12,13,16,30,253.0,20.0,1.2,6.1,32.0,17.0,0.0
2018,12,13,16,45,126.5,10.0,1.25,5.55,16.0,9.1,0.0
2018,12,13,17,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.35,3.45,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.45,3.2,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.55,3.05,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.6,2.95,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.55,2.8,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.45,2.45,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.35,2.35,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.25,2.45,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,14,7,15,5.5,2.0,1.45,4.95,2.0,0.0,0.0
2018,12,14,7,30,11.0,4.0,1.5,5.3,4.0,9.32,0.0
2018,12,14,7,45,5.5,6.0,1.55,5.7,6.0,8.32,0.28
2018,12,14,8,0,0.0,8.0,1.6,6.1,8.0,7.02,0.29
2018,12,14,8,15,0.0,10.0,1.8,6.7,10.0,8.77,1.97
2018,12,14,8,30,0.0,12.0,2.0,7.3,12.0,10.54,3.58
2018,12,14,8,45,0.0,18.0,2.2,7.9,18.0,15.82,8.26
2018,12,14,9,0,0.0,24.0,2.4,8.5,24.0,21.11,12.91
2018,12,14,9,15,5.0,58.0,2.7,9.0,59.5,54.24,41.91
2018,12,14,9,30,10.0,92.0,3.0,9.5,95.0,90.36,73.08
2018,12,14,9,45,5.0,63.5,3.3,10.0,65.0,59.09,45.8
2018,12,14,10,0,0.0,35.0,3.6,10.5,35.0,30.85,21.15
2018,12,14,10,15,0.0,51.0,3.7,10.7,51.0,45.02,33.34
2018,12,14,10,30,0.0,67.0,3.8,10.9,67.0,59.22,45.46
2018,12,14,10,45,1.0,102.0,3.95,11.1,102.5,91.61,73.0
2018,12,14,11,0,2.0,137.0,4.1,11.3,138.0,124.36,100.54
2018,12,14,11,15,11.5,131.0,4.15,11.4,136.5,122.93,99.23
2018,12,14,11,30,21.0,125.0,4.2,11.5,135.0,124.03,100.04
2018,12,14,11,45,44.5,152.5,4.2,11.6,174.0,158.05,128.3
2018,12,14,12,0,68.0,180.0,4.2,11.7,213.0,189.45,153.87
2018,12,14,12,15,81.0,180.0,4.2,11.75,219.0,189.95,153.63
2018,12,14,12,30,94.0,180.0,4.2,11.8,225.0,189.24,152.27
2018,12,14,12,45,105.5,183.5,4.25,11.9,233.0,190.12,152.07
2018,12,14,13,0,117.0,187.0,4.3,12.0,241.0,187.97,149.23
2018,12,14,13,15,79.5,164.5,4.2,12.0,200.5,155.36,122.98
2018,12,14,13,30,42.0,142.0,4.1,12.0,160.0,126.23,100.05
2018,12,14,13,45,65.0,141.0,4.05,12.0,167.0,124.12,97.44
2018,12,14,14,0,88.0,140.0,4.0,12.0,174.0,115.75,90.27
2018,12,14,14,15,106.5,122.0,3.85,11.85,160.0,96.2,75.9
2018,12,14,14,30,125.0,104.0,3.7,11.7,146.0,81.98,68.14
2018,12,14,14,45,139.0,102.0,3.55,11.55,144.0,80.23,66.68
2018,12,14,15,0,153.0,100.0,3.4,11.4,142.0,78.24,64.94
2018,12,14,15,15,122.0,82.0,3.4,11.4,112.5,65.31,53.25
2018,12,14,15,30,91.0,64.0,3.4,11.4,83.0,52.0,41.11
2018,12,14,15,45,74.5,51.0,2.8,10.45,64.5,41.95,31.9
2018,12,14,16,0,58.0,38.0,2.2,9.5,46.0,31.69,22.32
2018,12,14,16,15,48.0,26.0,2.1,9.2,31.0,21.99,12.32
2018,12,14,16,30,38.0,14.0,2.0,8.9,16.0,11.61,0.0
2018,12,14,16,45,19.0,7.0,1.95,8.6,8.0,6.37,0.0
2018,12,14,17,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.85,6.95,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,0.75,5.4,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,0.75,5.35,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,15,7,15,15.0,6.0,0.8,5.65,6.5,0.0,0.0
2018,12,15,7,30,30.0,12.0,0.8,6.0,13.0,26.38,0.0
2018,12,15,7,45,42.0,26.5,0.8,6.3,30.0,62.52,37.33
2018,12,15,8,0,54.0,41.0,0.8,6.6,47.0,88.57,69.29
2018,12,15,8,15,74.0,57.5,0.95,7.0,69.5,118.64,97.04
2018,12,15,8,30,94.0,74.0,1.1,7.4,92.0,148.18,123.48
2018,12,15,8,45,123.0,89.0,1.25,7.8,118.0,180.49,151.88
2018,12,15,9,0,152.0,104.0,1.4,8.2,144.0,212.63,179.53
2018,12,15,9,15,257.0,106.0,1.45,8.75,185.5,284.1,240.09
2018,12,15,9,30,362.0,108.0,1.5,9.3,227.0,357.19,299.89
2018,12,15,9,45,376.0,116.5,1.55,9.8,250.5,369.96,308.8
2018,12,15,10,0,390.0,125.0,1.6,10.3,274.0,381.0,316.4
2018,12,15,10,15,306.5,150.5,1.6,10.9,272.5,342.02,282.57
2018,12,15,10,30,223.0,176.0,1.6,11.5,271.0,314.01,257.8
2018,12,15,10,45,204.5,179.0,1.6,12.05,269.0,290.87,237.95
2018,12,15,11,0,186.0,182.0,1.6,12.6,267.0,276.54,225.15
2018,12,15,11,15,124.0,190.5,1.5,12.85,247.5,246.11,199.33
2018,12,15,11,30,62.0,199.0,1.4,13.1,228.0,212.95,171.68
2018,12,15,11,45,102.0,206.0,1.35,13.4,255.0,232.75,187.07
2018,12,15,12,0,142.0,213.0,1.3,13.7,282.0,252.78,201.88
2018,12,15,12,15,87.0,199.0,1.3,13.8,241.0,208.8,166.37
2018,12,15,12,30,32.0,185.0,1.3,13.9,200.0,172.61,137.71
2018,12,15,12,45,111.5,181.0,1.3,14.05,232.5,190.03,149.69
2018,12,15,13,0,191.0,177.0,1.3,14.2,265.0,199.25,153.73
2018,12,15,13,15,156.0,167.0,1.25,14.2,237.0,172.39,132.17
2018,12,15,13,30,121.0,157.0,1.2,14.2,209.0,148.67,113.82
2018,12,15,13,45,73.5,140.0,1.1,14.2,171.0,124.51,96.16
2018,12,15,14,0,26.0,123.0,1.0,14.2,133.0,103.21,80.91
2018,12,15,14,15,28.0,120.5,0.9,14.1,130.5,97.93,77.3
2018,12,15,14,30,30.0,118.0,0.8,14.0,128.0,94.56,78.46
2018,12,15,14,45,90.0,106.5,0.65,13.85,132.5,82.93,68.34
2018,12,15,15,0,150.0,95.0,0.5,13.7,137.0,74.96,61.36
2018,12,15,15,15,190.0,85.0,0.5,13.7,130.0,64.89,52.38
2018,12,15,15,30,230.0,75.0,0.5,13.7,123.0,57.96,46.03
2018,12,15,15,45,196.5,61.0,0.65,12.55,95.5,47.72,36.76
2018,12,15,16,0,163.0,47.0,0.8,11.4,68.0,37.22,27.02
2018,12,15,16,15,123.0,32.5,0.9,10.8,45.0,26.11,15.66
2018,12,15,16,30,83.0,18.0,1.0,10.2,22.0,14.19,0.0
2018,12,15,16,45,41.5,9.0,1.1,9.65,11.0,8.19,0.0
2018,12,15,17,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.5,1.35,6.7,1.5,0.0,0.0
2018,12,16,7,30,0.0,3.0,1.4,7.2,3.0,2.73,0.0
2018,12,16,7,45,0.0,5.5,1.5,7.75,5.5,4.82,0.0
2018,12,16,8,0,0.0,8.0,1.6,8.3,8.0,7.02,0.22
2018,12,16,8,15,0.0,10.5,1.85,8.7,10.5,9.21,2.28
2018,12,16,8,30,0.0,13.0,2.1,9.1,13.0,11.41,4.28
2018,12,16,8,45,0.0,19.0,2.4,9.45,19.0,16.7,8.94
2018,12,16,9,0,0.0,25.0,2.7,9.8,25.0,22.0,13.59
2018,12,16,9,15,1.0,44.5,2.75,10.15,45.0,39.85,29.14
2018,12,16,9,30,2.0,64.0,2.8,10.5,65.0,57.76,44.59
2018,12,16,9,45,1.0,54.0,2.85,10.8,54.5,48.27,36.26
2018,12,16,10,0,0.0,44.0,2.9,11.1,44.0,38.81,27.99
2018,12,16,10,15,0.0,35.5,3.0,11.35,35.5,31.29,21.44
2018,12,16,10,30,0.0,27.0,3.1,11.6,27.0,23.79,14.91
2018,12,16,10,45,0.0,32.0,3.25,11.85,32.0,28.21,18.67
2018,12,16,11,0,0.0,37.0,3.4,12.1,37.0,32.64,22.41
2018,12,16,11,15,0.0,39.5,3.3,12.1,39.5,34.85,24.29
2018,12,16,11,30,0.0,42.0,3.2,12.1,42.0,37.07,26.16
2018,12,16,11,45,0.0,54.5,3.15,12.15,54.5,48.14,35.6
2018,12,16,12,0,0.0,67.0,3.1,12.2,67.0,59.24,45.02
2018,12,16,12,15,0.0,68.5,3.0,12.15,68.5,60.57,46.16
2018,12,16,12,30,0.0,70.0,2.9,12.1,70.0,61.9,47.32
2018,12,16,12,45,0.0,59.0,2.85,12.05,59.0,52.13,39.03
2018,12,16,13,0,0.0,48.0,2.8,12.0,48.0,42.38,30.75
2018,12,16,13,15,0.0,55.0,2.85,12.0,55.0,48.58,36.09
2018,12,16,13,30,0.0,62.0,2.9,12.0,62.0,54.78,41.44
2018,12,16,13,45,0.0,49.5,2.9,11.95,49.5,43.69,32.01
2018,12,16,14,0,0.0,37.0,2.9,11.9,37.0,32.62,22.54
2018,12,16,14,15,0.0,36.5,2.95,11.8,36.5,32.17,22.21
2018,12,16,14,30,0.0,36.0,3.0,11.7,36.0,31.72,23.08
2018,12,16,14,45,0.0,31.5,3.0,11.55,31.5,27.74,19.52
2018,12,16,15,0,0.0,27.0,3.0,11.4,27.0,23.76,15.93
2018,12,16,15,15,0.0,26.0,3.0,11.4,26.0,22.88,15.09
2018,12,16,15,30,0.0,25.0,3.0,11.4,25.0,22.0,14.2
2018,12,16,15,45,0.0,20.5,2.85,11.0,20.5,18.03,10.5
2018,12,16,16,0,0.0,16.0,2.7,10.6,16.0,14.06,6.74
2018,12,16,16,15,5.5,11.0,2.7,10.5,11.5,9.86,2.43
2018,12,16,16,30,11.0,6.0,2.7,10.4,7.0,5.47,0.0
2018,12,16,16,45,5.5,3.0,2.7,10.3,3.5,2.73,0.0
2018,12,16,17,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,17,7,15,73.5,6.5,1.25,4.6,8.5,0.0,0.0
2018,12,17,7,30,147.0,13.0,1.3,5.3,17.0,87.24,0.0
2018,12,17,7,45,315.0,22.0,1.3,5.95,50.5,221.98,134.61
2018,12,17,8,0,483.0,31.0,1.3,6.6,84.0,329.16,265.59
2018,12,17,8,15,564.5,35.5,1.45,7.15,123.0,388.26,321.6
2018,12,17,8,30,646.0,40.0,1.6,7.7,162.0,446.87,372.96
2018,12,17,8,45,675.0,44.5,1.75,8.25,197.5,473.82,396.76
2018,12,17,9,0,704.0,49.0,1.9,8.8,233.0,498.79,417.65
2018,12,17,9,15,679.5,61.0,1.8,9.2,259.5,498.11,415.9
2018,12,17,9,30,655.0,73.0,1.7,9.6,286.0,497.82,413.87
2018,12,17,9,45,741.0,66.5,1.65,10.05,329.5,533.63,440.86
2018,12,17,10,0,827.0,60.0,1.6,10.5,373.0,568.74,465.98
2018,12,17,10,15,850.0,60.0,1.6,10.8,400.5,567.14,462.57
2018,12,17,10,30,873.0,60.0,1.6,11.1,428.0,566.12,459.52
2018,12,17,10,45,882.0,61.0,1.6,11.4,447.0,555.09,448.49
2018,12,17,11,0,891.0,62.0,1.6,11.7,466.0,540.91,434.84
2018,12,17,11,15,895.5,62.5,1.6,11.85,477.5,520.76,416.57
2018,12,17,11,30,900.0,63.0,1.6,12.0,489.0,497.72,395.66
2018,12,17,11,45,902.0,63.0,1.6,12.2,493.5,470.19,370.76
2018,12,17,12,0,904.0,63.0,1.6,12.4,498.0,440.06,343.26
2018,12,17,12,15,855.0,74.5,1.65,12.45,484.0,398.25,307.02
2018,12,17,12,30,806.0,86.0,1.7,12.5,470.0,357.7,271.47
2018,12,17,12,45,633.0,120.5,1.7,12.55,418.5,299.15,224.62
2018,12,17,13,0,460.0,155.0,1.7,12.6,367.0,250.81,187.59
2018,12,17,13,15,357.0,155.0,1.7,12.55,316.0,203.96,151.11
2018,12,17,13,30,254.0,155.0,1.7,12.5,265.0,167.49,124.42
2018,12,17,13,45,247.5,150.5,1.75,12.45,252.5,147.34,108.26
2018,12,17,14,0,241.0,146.0,1.8,12.4,240.0,127.4,94.08
2018,12,17,14,15,256.5,136.5,1.6,12.0,229.5,104.86,80.82
2018,12,17,14,30,272.0,127.0,1.4,11.6,219.0,93.39,78.22
2018,12,17,14,45,282.5,113.0,1.2,11.25,200.0,84.33,70.34
2018,12,17,15,0,293.0,99.0,1.0,10.9,181.0,75.0,62.11
2018,12,17,15,15,284.0,86.5,1.0,10.9,156.0,63.75,51.96
2018,12,17,15,30,275.0,74.0,1.0,10.9,131.0,55.39,44.27
2018,12,17,15,45,217.5,60.5,1.0,9.75,99.5,47.44,36.96
2018,12,17,16,0,160.0,47.0,1.0,8.6,68.0,37.24,27.39
2018,12,17,16,15,124.5,33.0,1.0,8.3,45.5,26.5,16.35
2018,12,17,16,30,89.0,19.0,1.0,8.0,23.0,14.98,0.0
2018,12,17,16,45,44.5,9.5,1.0,7.7,11.5,8.64,0.0
2018,12,17,17,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.15,4.95,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,18,7,15,27.0,5.5,1.25,4.35,6.0,0.0,0.0
2018,12,18,7,30,54.0,11.0,1.2,5.0,12.0,37.66,0.0
2018,12,18,7,45,116.0,25.0,1.15,5.65,35.0,117.81,66.28
2018,12,18,8,0,178.0,39.0,1.1,6.3,58.0,177.19,142.28
2018,12,18,8,15,369.0,42.5,1.2,6.9,104.5,290.64,242.09
2018,12,18,8,30,560.0,46.0,1.3,7.5,151.0,408.37,341.36
2018,12,18,8,45,650.5,46.5,1.45,8.15,195.0,461.33,385.81
2018,12,18,9,0,741.0,47.0,1.6,8.8,239.0,518.08,431.83
2018,12,18,9,15,767.5,50.0,1.55,9.25,274.5,537.62,446.19
2018,12,18,9,30,794.0,53.0,1.5,9.7,310.0,554.52,457.86
2018,12,18,9,45,810.0,56.5,1.4,10.2,341.0,562.86,461.84
2018,12,18,10,0,826.0,60.0,1.3,10.7,372.0,568.14,463.06
2018,12,18,10,15,841.0,62.0,1.3,11.05,398.0,567.89,460.71
2018,12,18,10,30,856.0,64.0,1.3,11.4,424.0,561.29,453.41
2018,12,18,10,45,866.0,64.5,1.25,11.8,443.0,550.53,442.28
2018,12,18,11,0,876.0,65.0,1.2,12.2,462.0,536.66,428.57
2018,12,18,11,15,881.0,65.5,1.2,12.45,473.5,517.15,410.84
2018,12,18,11,30,886.0,66.0,1.2,12.7,485.0,494.74,390.55
2018,12,18,11,45,888.0,66.0,1.2,12.9,489.5,467.64,366.29
2018,12,18,12,0,890.0,66.0,1.2,13.1,494.0,437.98,339.5
2018,12,18,12,15,890.0,66.0,1.25,13.2,492.0,405.1,309.89
2018,12,18,12,30,890.0,66.0,1.3,13.3,490.0,370.0,277.79
2018,12,18,12,45,784.0,87.0,1.35,13.4,455.0,317.9,234.33
2018,12,18,13,0,678.0,108.0,1.4,13.5,420.0,270.13,195.05
2018,12,18,13,15,452.0,141.5,1.4,13.5,346.5,214.11,154.9
2018,12,18,13,30,226.0,175.0,1.4,13.5,273.0,178.18,133.79
2018,12,18,13,45,197.0,165.0,1.4,13.5,247.0,155.07,116.28
2018,12,18,14,0,168.0,155.0,1.4,13.5,221.0,132.47,100.36
2018,12,18,14,15,284.0,133.5,1.35,13.3,234.5,104.01,79.02
2018,12,18,14,30,400.0,112.0,1.3,13.1,248.0,79.53,65.51
2018,12,18,14,45,313.0,109.5,1.25,12.95,209.0,82.17,67.99
2018,12,18,15,0,226.0,107.0,1.2,12.8,170.0,80.04,66.13
2018,12,18,15,15,299.5,85.0,1.2,12.8,155.5,62.68,50.61
2018,12,18,15,30,373.0,63.0,1.2,12.8,141.0,47.45,36.87
2018,12,18,15,45,427.0,49.0,1.05,11.5,120.0,38.7,28.94
2018,12,18,16,0,481.0,35.0,0.9,10.2,99.0,27.99,19.1
2018,12,18,16,15,382.5,28.0,0.95,9.75,67.0,22.91,13.36
2018,12,18,16,30,284.0,21.0,1.0,9.3,35.0,17.82,0.0
2018,12,18,16,45,142.0,10.5,1.05,8.9,17.5,9.55,0.0
2018,12,18,17,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.65,6.85,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.75,6.2,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.95,5.6,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,19,7,15,6.0,3.0,1.05,5.9,3.0,0.0,0.0
2018,12,19,7,30,12.0,6.0,1.1,6.3,6.0,11.59,0.0
2018,12,19,7,45,6.0,17.5,1.1,6.75,17.5,20.23,6.07
2018,12,19,8,0,0.0,29.0,1.1,7.2,29.0,26.66,16.58
2018,12,19,8,15,0.0,43.5,1.2,7.6,43.5,41.62,30.16
2018,12,19,8,30,0.0,58.0,1.3,8.0,58.0,55.93,42.93
2018,12,19,8,45,0.5,68.5,1.4,8.4,68.5,65.37,51.36
2018,12,19,9,0,1.0,79.0,1.5,8.8,79.0,74.96,59.74
2018,12,19,9,15,2.5,76.0,1.6,9.3,76.5,70.78,56.09
2018,12,19,9,30,4.0,73.0,1.7,9.8,74.0,67.73,53.36
2018,12,19,9,45,5.0,80.0,1.8,10.3,81.5,74.63,59.15
2018,12,19,10,0,6.0,87.0,1.9,10.8,89.0,81.5,64.83
2018,12,19,10,15,3.0,85.0,2.0,11.15,86.0,77.45,61.12
2018,12,19,10,30,0.0,83.0,2.1,11.5,83.0,73.65,57.67
2018,12,19,10,45,5.0,107.5,2.25,11.8,110.0,99.0,79.08
2018,12,19,11,0,10.0,132.0,2.4,12.1,137.0,124.02,99.93
2018,12,19,11,15,15.5,143.5,2.5,12.35,151.0,136.62,110.23
2018,12,19,11,30,21.0,155.0,2.6,12.6,165.0,148.69,120.04
2018,12,19,11,45,28.0,171.0,2.75,12.85,184.5,168.05,135.78
2018,12,19,12,0,35.0,187.0,2.9,13.1,204.0,182.61,147.41
2018,12,19,12,15,69.0,186.0,2.85,13.2,219.0,191.24,153.76
2018,12,19,12,30,103.0,185.0,2.8,13.3,234.0,198.84,158.86
2018,12,19,12,45,79.5,171.5,2.8,13.45,209.0,172.68,137.26
2018,12,19,13,0,56.0,158.0,2.8,13.6,184.0,150.32,119.09
2018,12,19,13,15,79.0,156.0,2.65,13.55,191.0,149.35,117.18
2018,12,19,13,30,102.0,154.0,2.5,13.5,198.0,144.11,111.6
2018,12,19,13,45,155.5,150.0,2.4,13.45,213.0,139.76,105.74
2018,12,19,14,0,209.0,146.0,2.3,13.4,228.0,125.92,93.55
2018,12,19,14,15,457.0,108.5,2.05,13.2,269.5,86.82,61.78
2018,12,19,14,30,705.0,71.0,1.8,13.0,311.0,51.09,40.28
2018,12,19,14,45,637.0,69.0,1.5,12.8,269.0,50.3,39.68
2018,12,19,15,0,569.0,67.0,1.2,12.6,227.0,49.68,39.17
2018,12,19,15,15,619.5,56.0,1.2,12.6,206.5,42.34,32.52
2018,12,19,15,30,670.0,45.0,1.2,12.6,186.0,37.84,28.35
2018,12,19,15,45,604.0,40.0,0.85,11.7,146.5,34.22,24.97
2018,12,19,16,0,538.0,35.0,0.5,10.8,107.0,30.66,21.44
2018,12,19,16,15,413.5,28.0,0.4,10.55,71.5,22.92,13.43
2018,12,19,16,30,289.0,21.0,0.3,10.3,36.0,17.77,0.0
2018,12,19,16,45,144.5,10.5,0.25,10.05,18.0,9.55,0.0
2018,12,19,17,0,0.0,0.0,0.2,9.8,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.25,9.65,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.3,9.1,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.55,8.45,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.15,2.85,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.05,2.85,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.6,3.15,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.5,3.2,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.5,3.25,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.5,3.3,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.5,3.3,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.5,3.3,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.75,3.25,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.65,3.15,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.8,3.05,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,12,20,7,15,31.0,3.5,1.75,3.1,4.0,0.0,0.0
2018,12,20,7,30,62.0,7.0,1.7,3.2,8.0,38.01,0.0
2018,12,20,7,45,77.5,10.5,1.65,3.3,16.0,67.72,32.24
2018,12,20,8,0,93.0,14.0,1.6,3.4,24.0,84.1,66.09
2018,12,20,8,15,46.5,18.0,1.55,3.6,23.0,52.54,40.88
2018,12,20,8,30,0.0,22.0,1.5,3.8,22.0,19.35,11.46
2018,12,20,8,45,0.0,22.5,1.45,4.0,22.5,19.79,11.98
2018,12,20,9,0,0.0,23.0,1.4,4.2,23.0,20.23,12.42
2018,12,20,9,15,0.0,23.5,1.35,4.5,23.5,20.67,12.81
2018,12,20,9,30,0.0,24.0,1.3,4.8,24.0,21.12,13.19
2018,12,20,9,45,0.0,50.0,1.25,5.05,50.0,44.12,33.52
2018,12,20,10,0,0.0,76.0,1.2,5.3,76.0,67.45,53.88
2018,12,20,10,15,3.5,97.5,1.2,5.55,99.0,89.65,73.07
2018,12,20,10,30,7.0,119.0,1.2,5.8,122.0,111.69,91.87
2018,12,20,10,45,7.5,129.0,1.2,6.0,132.5,120.71,99.33
2018,12,20,11,0,8.0,139.0,1.2,6.2,143.0,129.58,106.65
2018,12,20,11,15,5.0,136.0,1.2,6.3,138.5,124.42,102.06
2018,12,20,11,30,2.0,133.0,1.2,6.4,134.0,119.59,97.82
2018,12,20,11,45,4.0,139.5,1.2,6.5,141.5,125.82,103.03
2018,12,20,12,0,6.0,146.0,1.2,6.6,149.0,131.78,107.96
2018,12,20,12,15,10.0,154.5,1.2,6.65,159.5,139.93,114.73
2018,12,20,12,30,14.0,163.0,1.2,6.7,170.0,147.48,120.93
2018,12,20,12,45,9.0,149.0,1.25,6.75,153.5,132.71,108.53
2018,12,20,13,0,4.0,135.0,1.3,6.8,137.0,118.6,96.77
2018,12,20,13,15,5.0,139.5,1.3,6.85,142.0,121.62,99.39
2018,12,20,13,30,6.0,144.0,1.3,6.9,147.0,124.18,101.59
2018,12,20,13,45,4.0,133.0,1.3,6.9,135.0,113.86,93.0
2018,12,20,14,0,2.0,122.0,1.3,6.9,123.0,103.84,84.69
2018,12,20,14,15,3.0,114.0,1.2,6.8,115.0,96.43,78.5
2018,12,20,14,30,4.0,106.0,1.1,6.7,107.0,89.45,76.12
2018,12,20,14,45,8.0,93.0,1.0,6.65,95.0,79.07,66.82
2018,12,20,15,0,12.0,80.0,0.9,6.6,83.0,68.54,57.3
2018,12,20,15,15,6.0,65.0,0.9,6.6,66.5,56.3,46.09
2018,12,20,15,30,0.0,50.0,0.9,6.6,50.0,43.86,34.59
2018,12,20,15,45,0.0,39.5,0.6,6.25,39.5,34.86,26.17
2018,12,20,16,0,0.0,29.0,0.3,5.9,29.0,25.56,17.39
2018,12,20,16,15,1.0,20.0,0.3,5.8,20.0,17.61,9.35
2018,12,20,16,30,2.0,11.0,0.3,5.7,11.0,9.67,0.0
2018,12,20,16,45,1.0,5.5,0.3,5.55,5.5,5.0,0.0
2018,12,20,17,0,0.0,0.0,0.3,5.4,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.35,5.35,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,5.3,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.45,5.3,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,5.35,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.65,5.45,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,5.55,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.75,5.6,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.75,5.7,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,5.85,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,5.95,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.65,6.05,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,6.15,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,6.1,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
